"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/16/11 09:02:21","429494.4463","14.5","212.06","53","60.0","-3"
"12/16/11 09:07:22","429494.4475","16.5","212.98","3","60.0","-3"
"12/16/11 09:12:21","429494.4488","18.1","213.5","34","60.03","-2"
"12/16/11 09:17:21","429494.4502","14.1","213.12","291","60.03","-2"
"12/16/11 09:22:20","429494.4515","20.4","212.92","238","60.03","-2"
"12/16/11 09:27:22","429494.4523","5.5","213.64","0","60.03","-2"
"12/16/11 09:32:22","429494.453","11.2","213.86","1","60.03","-2"
"12/16/11 09:37:21","429494.4537","15.3","213.32","69","60.0","-2"
"12/16/11 09:42:21","429494.4544","15.5","213.44","17","60.0","-2"
"12/16/11 09:47:22","429494.4552","14.8","213.82","11","60.03","-2"
"12/16/11 09:52:21","429494.4561","14.7","212.55","32","60.03","-2"
"12/16/11 09:57:22","429494.4571","13.2","213.08","51","60.03","-2"
"12/16/11 10:02:22","429494.4581","11.7","213.24","14","60.0","-2"
"12/16/11 10:07:21","429494.4593","10.4","212.84","241","60.03","-1"
"12/16/11 10:12:22","429494.4602","15.0","213.13","99","60.07","-2"
"12/16/11 10:17:21","429494.4612","15.9","212.75","97","60.03","-1"
"12/16/11 10:22:22","429494.4621","13.3","213.42","0","60.03","-1"
"12/16/11 10:27:21","429494.4631","14.8","213.43","265","60.03","-1"
"12/16/11 10:32:22","429494.4645","13.8","214.0","100","60.03","-1"
"12/16/11 10:37:20","429494.466","24.8","213.75","55","60.0","-1"
"12/16/11 10:42:22","429494.4678","35.8","213.39","100","60.0","-1"
"12/16/11 10:47:22","429494.4699","27.6","213.56","223","60.0","-1"
"12/16/11 10:52:21","429494.4727","43.1","214.68","303","60.03","-1"
"12/16/11 10:57:21","429494.4761","58.9","213.99","149","60.03","0"
"12/16/11 11:02:22","429494.4804","38.4","213.85","206","60.0","0"
"12/16/11 11:07:21","429494.4847","48.1","214.95","338","60.03","1"
"12/16/11 11:12:21","429494.487","16.2","214.58","18","60.03","1"
"12/16/11 11:17:22","429494.4886","29.6","214.09","92","60.0","1"
"12/16/11 11:22:21","429494.4911","42.8","213.51","333","60.03","1"
"12/16/11 11:27:20","429494.4952","64.5","214.39","330","60.03","1"
"12/16/11 11:32:21","429494.4998","69.0","214.42","405","60.03","1"
"12/16/11 11:37:20","429494.5075","81.1","215.22","399","60.03","2"
"12/16/11 11:42:22","429494.514","33.4","214.17","246","60.03","2"
"12/16/11 11:47:21","429494.5177","39.7","214.39","201","60.03","2"
"12/16/11 11:52:22","429494.5219","44.6","213.78","276","60.03","2"
"12/16/11 11:57:22","429494.5269","60.9","214.4","314","60.03","2"
"12/16/11 12:02:21","429494.5343","101.8","215.26","490","60.03","2"
"12/16/11 12:07:20","429494.5434","75.5","215.15","376","60.0","3"
"12/16/11 12:12:21","429494.5546","154.8","217.11","718","60.03","4"
"12/16/11 12:17:22","429494.5646","74.3","215.48","374","60.03","5"
"12/16/11 12:22:21","429494.5725","103.5","214.62","499","60.03","5"
"12/16/11 12:27:20","429494.5785","101.0","214.86","488","60.03","5"
"12/16/11 12:32:22","429494.5879","164.8","216.71","751","60.0","5"
"12/16/11 12:37:21","429494.5984","163.7","216.77","754","60.07","6"
"12/16/11 12:42:22","429494.6128","195.4","217.58","886","60.0","7"
"12/16/11 12:47:21","429494.6259","169.8","217.17","779","60.03","7"
"12/16/11 12:52:22","429494.6383","137.0","216.8","639","60.03","8"
"12/16/11 12:57:21","429494.647","148.8","216.09","693","60.03","7"
"12/16/11 13:02:20","429494.6581","82.9","214.72","411","60.03","7"
"12/16/11 13:07:22","429494.6675","64.8","214.93","331","60.03","8"
"12/16/11 13:12:21","429494.6786","178.0","217.56","813","60.03","8"
"12/16/11 13:17:20","429494.6895","160.4","216.98","740","60.03","8"
"12/16/11 13:22:21","429494.6966","66.9","215.24","337","60.03","7"
"12/16/11 13:27:20","429494.7034","74.4","214.37","375","60.03","7"
"12/16/11 13:32:22","429494.7108","82.0","214.93","403","60.03","6"
"12/16/11 13:37:22","429494.7186","115.1","215.31","548","60.03","6"
"12/16/11 13:42:21","429494.7295","138.3","215.65","644","60.03","6"
"12/16/11 13:47:21","429494.7414","151.4","214.94","707","60.0","6"
"12/16/11 13:52:20","429494.7515","106.4","214.09","512","60.07","6"
"12/16/11 13:57:22","429494.7591","97.7","215.1","471","60.0","6"
"12/16/11 14:02:20","429494.7681","120.3","215.43","571","60.0","6"
"12/16/11 14:07:22","429494.7764","95.4","215.22","464","60.03","6"
"12/16/11 14:12:21","429494.7846","114.5","214.77","544","60.0","6"
"12/16/11 14:17:20","429494.7949","131.2","215.33","617","60.03","6"
"12/16/11 14:22:22","429494.8045","111.0","214.79","528","60.03","6"
"12/16/11 14:27:21","429494.8125","106.1","214.98","511","60.03","5"
"12/16/11 14:32:21","429494.8208","102.7","214.87","497","60.03","5"
"12/16/11 14:37:21","429494.8263","86.9","214.94","424","60.03","4"
"12/16/11 14:42:20","429494.8322","72.2","215.01","361","60.03","4"
"12/16/11 14:47:22","429494.8374","60.8","213.33","311","60.03","3"
"12/16/11 14:52:21","429494.8413","49.9","214.79","358","60.03","3"
"12/16/11 14:57:22","429494.8446","40.7","214.57","108","60.0","2"
"12/16/11 15:02:21","429494.8472","34.8","214.28","101","60.0","2"
"12/16/11 15:07:22","429494.8506","46.4","214.89","238","60.03","2"
"12/16/11 15:12:21","429494.8541","53.7","214.49","220","60.03","2"
"12/16/11 15:17:21","429494.8578","39.6","214.02","413","60.0","1"
"12/16/11 15:22:20","429494.861","42.9","214.61","158","60.03","1"
"12/16/11 15:27:21","429494.8643","49.7","213.84","378","60.03","1"
"12/16/11 15:32:22","429494.8673","38.2","214.23","296","60.03","1"
"12/16/11 15:37:20","429494.8692","20.3","213.39","15","60.03","0"
"12/16/11 15:42:22","429494.8704","16.1","213.36","160","60.03","0"
"12/16/11 15:47:21","429494.871","4.3","213.13","200","60.0","0"
"12/17/11 07:52:27","429494.8728","43.6","212.38","84","60.03","-9"
"12/17/11 07:57:22","429494.8764","44.1","213.01","370","60.0","-8"
"12/17/11 08:02:21","429494.8804","55.0","212.98","115","60.0","-6"
"12/17/11 08:07:21","429494.8842","50.0","213.76","258","60.0","-6"
"12/17/11 08:12:22","429494.8885","38.7","213.59","382","60.0","-5"
"12/17/11 08:17:21","429494.8897","14.6","212.34","55","60.03","-5"
"12/17/11 08:22:22","429494.8902","0.0","212.6","162","60.0","-5"
"12/17/11 08:27:21","429494.8907","0.0","212.27","0","60.03","-5"
"12/17/11 08:32:22","429494.8913","15.5","212.49","261","60.0","-5"
"12/17/11 08:37:21","429494.892","0.0","213.18","4","60.03","-5"
"12/17/11 08:42:22","429494.8927","15.0","213.88","0","60.03","-5"
"12/17/11 08:47:23","429494.8934","0.0","214.08","70","60.03","-5"
"12/17/11 08:52:22","429494.8942","11.9","214.18","0","60.0","-5"
"12/17/11 08:57:21","429494.895","10.9","213.95","40","60.03","-5"
"12/17/11 09:02:22","429494.896","12.8","213.26","2","60.03","-5"
"12/17/11 09:07:21","429494.897","11.2","214.2","8","60.03","-5"
"12/17/11 09:12:21","429494.8984","14.5","214.2","111","60.03","-5"
"12/17/11 09:17:22","429494.9","26.8","213.96","62","60.03","-5"
"12/17/11 09:22:22","429494.9021","29.6","213.56","113","60.03","-5"
"12/17/11 09:27:23","429494.9061","75.1","213.18","378","60.03","-4"
"12/17/11 09:32:21","429494.9118","76.8","214.97","383","60.03","-4"
"12/17/11 09:37:22","429494.9216","164.1","216.62","752","60.0","-3"
"12/17/11 09:42:21","429494.9337","131.3","216.54","614","60.03","-2"
"12/17/11 09:47:22","429494.9431","117.9","215.79","557","60.03","-1"
"12/17/11 09:52:21","429494.9484","37.3","214.56","243","60.03","-1"
"12/17/11 09:57:22","429494.9509","28.4","213.19","245","60.0","-2"
"12/17/11 10:02:21","429494.9529","22.5","213.85","279","60.0","-2"
"12/17/11 10:07:21","429494.9547","31.0","213.85","33","60.03","-2"
"12/17/11 10:12:22","429494.9564","31.4","213.5","28","60.03","-3"
"12/17/11 10:17:21","429494.9581","15.2","213.22","21","60.03","-3"
"12/17/11 10:22:23","429494.9598","29.6","213.22","66","60.03","-3"
"12/17/11 10:27:23","429494.9614","25.3","213.25","81","60.03","-3"
"12/17/11 10:32:21","429494.963","27.6","212.92","66","60.03","-3"
"12/17/11 10:37:21","429494.9646","29.4","212.79","84","60.0","-3"
"12/17/11 10:42:23","429494.9664","13.1","212.94","53","60.03","-3"
"12/17/11 10:47:22","429494.968","13.4","212.84","7","60.03","-3"
"12/17/11 10:52:21","429494.9692","13.9","212.86","69","60.03","-3"
"12/17/11 10:57:22","429494.9704","16.0","212.79","241","60.03","-3"
"12/17/11 11:02:22","429494.9717","15.5","212.95","47","60.03","-3"
"12/17/11 11:07:21","429494.9732","23.1","213.53","42","60.03","-2"
"12/17/11 11:12:21","429494.9749","14.0","212.39","112","60.03","-2"
"12/17/11 11:17:21","429494.9767","13.2","213.27","233","60.0","-2"
"12/17/11 11:22:22","429494.9787","30.4","213.15","105","60.03","-2"
"12/17/11 11:27:21","429494.9809","32.7","213.75","227","60.03","-2"
"12/17/11 11:32:23","429494.9829","27.2","213.84","309","60.03","-2"
"12/17/11 11:37:23","429494.9849","12.5","213.92","169","60.0","-1"
"12/17/11 11:42:22","429494.9863","11.6","214.14","20","60.03","-2"
"12/17/11 11:47:21","429494.9874","13.4","213.02","50","60.03","-2"
"12/17/11 11:52:22","429494.9886","12.1","214.2","42","60.03","-2"
"12/17/11 11:57:21","429494.9898","18.9","214.28","156","60.03","-2"
"12/17/11 12:02:22","429494.9912","15.5","212.91","130","60.03","-1"
"12/17/11 12:07:21","429494.9925","19.7","211.82","240","60.0","-1"
"12/17/11 12:12:22","429494.9935","14.6","214.22","5","60.03","-1"
"12/17/11 12:17:21","429494.9943","15.3","213.23","25","60.03","-1"
"12/17/11 12:22:21","429494.9953","16.1","213.12","7","60.03","-1"
"12/17/11 12:27:24","429494.9965","16.2","212.77","7","60.0","-1"
"12/17/11 12:32:22","429494.9979","11.0","213.75","20","60.03","-1"
"12/17/11 12:37:22","429494.9994","25.5","213.57","72","60.03","-1"
"12/17/11 12:42:22","429495.0008","17.5","213.19","32","60.03","-1"
"12/17/11 12:47:23","429495.0022","16.6","212.35","33","60.03","-1"
"12/17/11 12:52:23","429495.0041","27.3","211.53","126","60.07","-1"
"12/17/11 12:57:22","429495.0063","28.8","212.7","218","60.0","0"
"12/17/11 13:02:21","429495.0085","30.1","213.94","253","60.0","0"
"12/17/11 13:07:22","429495.0109","26.5","213.29","85","60.03","0"
"12/17/11 13:12:21","429495.0134","32.9","213.66","196","60.03","0"
"12/17/11 13:17:22","429495.015","30.2","214.14","36","60.03","0"
"12/17/11 13:22:21","429495.0163","12.6","214.25","13","60.03","0"
"12/17/11 13:27:22","429495.0174","14.4","213.71","8","60.03","0"
"12/17/11 13:32:22","429495.0185","13.7","213.65","20","60.03","0"
"12/17/11 13:37:22","429495.0194","23.9","212.7","61","60.03","0"
"12/17/11 13:42:22","429495.0207","19.8","212.56","217","60.03","0"
"12/17/11 13:52:22","429495.0226","0.0","213.53","167","60.03","0"
"12/17/11 13:57:22","429495.0232","0.0","212.87","0","60.03","0"
"12/17/11 14:02:21","429495.0237","14.1","213.44","21","60.0","0"
"12/17/11 14:07:22","429495.0243","2.3","212.64","0","60.03","0"
"12/17/11 14:12:22","429495.025","13.7","212.7","6","60.03","0"
"12/17/11 14:17:21","429495.0256","11.5","212.72","3","60.03","0"
"12/17/11 14:22:22","429495.026","0.0","212.85","0","60.03","0"
"12/17/11 14:52:22","429495.026","0.0","213.27","0","60.03","-2"
"12/18/11 08:32:24","429495.026","0.0","212.57","0","60.03","-1"
"12/18/11 08:57:25","429495.0286","12.4","212.81","23","60.03","1"
"12/18/11 09:02:23","429495.0299","26.2","212.38","239","60.0","1"
"12/18/11 09:07:23","429495.0313","15.9","212.65","20","60.03","1"
"12/18/11 09:12:23","429495.0326","12.6","212.67","228","60.03","1"
"12/18/11 09:17:22","429495.0338","21.6","213.29","241","60.03","2"
"12/18/11 09:22:23","429495.035","24.2","212.32","122","60.03","2"
"12/18/11 09:27:22","429495.0362","21.0","212.55","108","60.0","2"
"12/18/11 09:32:23","429495.0374","17.6","212.68","248","60.03","2"
"12/18/11 09:37:22","429495.0387","11.4","213.17","181","60.03","2"
"12/18/11 09:42:22","429495.0403","12.4","212.3","114","60.03","2"
"12/18/11 09:47:23","429495.0421","14.2","213.0","16","60.03","2"
"12/18/11 09:52:21","429495.044","15.3","213.31","20","60.0","3"
"12/18/11 09:57:22","429495.046","34.2","212.93","148","60.0","3"
"12/18/11 10:02:23","429495.048","33.8","213.06","111","60.03","3"
"12/18/11 10:07:22","429495.0498","31.5","212.88","54","60.03","3"
"12/18/11 10:12:23","429495.0518","35.8","212.82","248","60.03","3"
"12/18/11 10:17:21","429495.0538","16.1","212.69","42","60.03","3"
"12/18/11 10:22:22","429495.0559","33.3","213.52","30","60.03","3"
"12/18/11 10:27:21","429495.0579","20.4","213.08","29","60.03","3"
"12/18/11 10:32:22","429495.0597","29.0","213.09","57","60.03","4"
"12/18/11 10:37:23","429495.0615","28.8","211.49","246","60.0","4"
"12/18/11 10:42:22","429495.0639","20.7","212.34","168","60.03","4"
"12/18/11 10:47:23","429495.0659","27.3","212.44","60","60.0","4"
"12/18/11 10:52:21","429495.0676","26.5","212.41","103","60.0","4"
"12/18/11 10:57:22","429495.0696","25.5","212.46","106","60.03","4"
"12/18/11 11:02:23","429495.0721","31.4","212.39","103","60.0","5"
"12/18/11 11:07:22","429495.0749","38.6","211.98","127","60.0","5"
"12/18/11 11:12:22","429495.0772","18.2","212.21","64","60.03","5"
"12/18/11 11:17:22","429495.0793","26.6","212.52","76","60.03","5"
"12/18/11 11:22:23","429495.0816","29.5","212.4","264","60.0","5"
"12/18/11 11:27:22","429495.0842","44.9","213.23","357","60.07","6"
"12/18/11 11:32:23","429495.0873","38.0","213.43","164","60.0","6"
"12/18/11 11:37:21","429495.0903","40.3","212.86","89","60.03","6"
"12/18/11 11:42:23","429495.0926","30.9","212.68","145","60.03","6"
"12/18/11 11:47:23","429495.0949","37.2","213.36","214","60.07","6"
"12/18/11 11:52:22","429495.0972","21.8","212.47","151","60.0","6"
"12/18/11 11:57:23","429495.0992","23.7","211.84","48","60.07","6"
"12/18/11 12:02:22","429495.1008","16.6","212.07","5","59.96","6"
"12/18/11 12:07:22","429495.1018","15.4","211.07","94","60.03","6"
"12/18/11 12:12:23","429495.1031","29.5","212.21","275","60.03","6"
"12/18/11 12:17:22","429495.1052","34.8","212.79","237","60.03","6"
"12/18/11 12:22:22","429495.1082","28.7","212.5","209","60.03","6"
"12/18/11 12:27:22","429495.1109","32.5","213.62","245","60.03","6"
"12/18/11 12:32:23","429495.1134","32.0","213.24","247","60.0","6"
"12/18/11 12:37:21","429495.1164","38.1","212.99","291","60.03","6"
"12/18/11 12:42:23","429495.119","37.1","212.68","156","60.03","6"
"12/18/11 12:47:22","429495.1217","44.3","213.14","132","60.0","6"
"12/18/11 12:52:21","429495.1248","41.2","213.28","327","60.03","6"
"12/18/11 12:57:22","429495.1274","30.3","214.36","144","60.07","6"
"12/18/11 13:02:23","429495.1301","31.1","213.95","75","59.96","6"
"12/18/11 13:07:24","429495.1329","41.3","214.29","297","60.03","6"
"12/18/11 13:12:23","429495.1366","51.6","213.52","167","60.07","6"
"12/18/11 13:17:22","429495.1415","74.8","212.99","377","60.03","7"
"12/18/11 13:22:22","429495.149","109.5","215.0","527","60.07","8"
"12/18/11 13:27:23","429495.1582","125.2","216.07","590","60.0","9"
"12/18/11 13:32:22","429495.1673","116.6","215.69","549","60.0","9"
"12/18/11 13:37:22","429495.1756","81.4","214.44","401","60.03","9"
"12/18/11 13:42:23","429495.1837","72.6","214.37","367","60.03","9"
"12/18/11 13:47:23","429495.1893","66.6","213.67","339","60.03","9"
"12/18/11 13:52:22","429495.1938","37.5","213.72","119","60.03","9"
"12/18/11 13:57:23","429495.1955","13.7","212.99","8","60.03","9"
"12/18/11 14:02:22","429495.1968","15.5","212.89","13","60.03","9"
"12/18/11 14:07:23","429495.198","21.7","212.37","254","60.03","8"
"12/18/11 14:12:22","429495.1991","8.3","211.51","29","60.03","7"
"12/18/11 14:17:23","429495.2","12.7","212.48","53","60.0","7"
"12/18/11 14:22:22","429495.2008","0.0","213.38","155","60.03","7"
"12/18/11 14:27:23","429495.2014","12.9","211.65","0","60.03","7"
"12/18/11 14:32:22","429495.2021","0.0","212.27","160","60.03","6"
"12/18/11 14:37:23","429495.2022","0.0","212.87","0","60.03","6"
"12/18/11 14:42:22","429495.2025","0.0","212.4","0","60.0","6"
"12/18/11 14:47:22","429495.2029","0.0","212.46","0","60.03","6"
"12/18/11 15:42:29","429495.2031","0.0","212.33","0","60.0","5"
"12/19/11 10:52:25","429495.2036","14.5","212.84","3","60.03","3"
"12/19/11 10:57:26","429495.2039","12.9","213.18","7","60.07","3"
"12/19/11 11:02:24","429495.2042","0.0","213.32","0","60.03","3"
"12/19/11 11:07:23","429495.2044","0.0","213.73","156","60.07","3"
"12/19/11 11:12:23","429495.2047","0.0","213.15","220","60.0","3"
"12/19/11 11:17:22","429495.2049","10.6","212.86","1","60.07","3"
"12/19/11 11:22:23","429495.2052","12.3","212.72","161","60.03","3"
"12/19/11 11:27:23","429495.2054","0.0","213.33","0","60.03","3"
"12/19/11 11:32:23","429495.2058","0.0","212.46","0","60.03","3"
"12/19/11 11:37:24","429495.2061","1.6","213.27","189","60.03","3"
"12/19/11 11:42:23","429495.2065","11.2","213.66","17","60.03","3"
"12/19/11 11:47:22","429495.2069","2.9","213.12","147","60.0","3"
"12/19/11 11:52:22","429495.2072","0.0","213.25","0","60.03","3"
"12/19/11 12:02:22","429495.2078","0.0","213.05","160","60.03","3"
"12/19/11 12:07:22","429495.2081","0.0","212.32","0","60.03","3"
"12/19/11 12:12:23","429495.2085","0.0","213.12","0","60.0","3"
"12/19/11 12:17:22","429495.2087","0.0","213.06","0","60.0","3"
"12/19/11 12:22:24","429495.2091","13.9","213.17","6","60.03","3"
"12/19/11 12:27:22","429495.2094","0.0","211.62","0","60.03","3"
"12/19/11 12:32:23","429495.2099","11.5","212.09","112","60.0","3"
"12/19/11 12:37:24","429495.2102","0.0","212.9","0","60.03","3"
"12/19/11 12:42:23","429495.2107","0.0","212.49","0","60.0","3"
"12/19/11 12:47:23","429495.2112","7.4","212.56","0","60.03","3"
"12/19/11 12:52:24","429495.2117","0.0","213.21","22","60.0","3"
"12/19/11 12:57:22","429495.2123","8.3","213.32","0","60.03","3"
"12/19/11 13:02:23","429495.213","14.5","213.92","3","60.03","3"
"12/19/11 13:07:23","429495.2136","6.2","212.81","190","60.0","3"
"12/19/11 13:12:22","429495.2142","10.4","213.3","166","60.03","4"
"12/19/11 13:17:24","429495.2147","0.0","213.56","98","60.03","3"
"12/19/11 13:22:24","429495.2153","0.0","213.89","0","60.0","4"
"12/19/11 13:27:23","429495.2158","11.9","212.38","7","60.03","4"
"12/19/11 13:32:22","429495.2161","13.3","213.28","6","60.0","3"
"12/19/11 13:37:23","429495.2163","0.0","213.25","0","60.03","3"
"12/19/11 13:42:22","429495.2166","14.4","213.96","1","60.0","3"
"12/19/11 13:47:24","429495.2168","0.0","212.93","0","60.03","3"
"12/19/11 13:52:24","429495.2171","13.6","212.42","2","60.03","3"
"12/19/11 13:57:23","429495.2172","0.0","213.59","0","60.03","2"
"12/19/11 14:02:24","429495.2175","0.0","212.55","0","60.03","3"
"12/19/11 14:07:24","429495.2178","11.2","212.9","7","60.03","3"
"12/19/11 14:17:23","429495.2186","13.8","214.66","67","60.03","3"
"12/19/11 14:22:24","429495.219","0.0","213.67","0","60.0","3"
"12/19/11 14:27:23","429495.2192","0.0","213.27","0","60.03","3"
"12/20/11 15:09:23","429496.2638","37.3","213.71","120","60.03","6"
"12/20/11 15:14:20","429496.2665","46.1","213.28","186","60.03","6"
"12/20/11 15:19:18","429496.2694","30.3","213.86","94","60.03","6"
"12/20/11 15:24:18","429496.2724","31.6","213.77","158","60.03","6"
"12/20/11 15:29:19","429496.2754","35.4","213.88","111","60.0","6"
"12/20/11 15:34:18","429496.2783","39.1","212.95","298","60.03","6"
"12/20/11 15:39:18","429496.2803","26.0","212.7","33","60.0","6"
"12/20/11 15:44:19","429496.2815","13.6","212.6","15","60.03","6"
"12/20/11 15:49:19","429496.2821","13.7","213.28","27","60.03","6"
"12/21/11 07:54:23","429496.2829","11.4","212.54","17","60.03","1"
"12/21/11 08:44:18","429496.2829","0.0","212.66","0","60.03","1"
"12/21/11 08:49:19","429496.2829","0.0","212.08","0","60.0","1"
"12/21/11 08:54:19","429496.2831","12.8","213.42","39","60.03","2"
"12/21/11 08:59:23","429496.2834","13.9","213.33","1","60.03","3"
"12/21/11 09:04:18","429496.2837","12.5","213.6","1","60.03","3"
"12/21/11 09:09:18","429496.2841","0.0","214.22","251","60.03","3"
"12/21/11 09:14:19","429496.2846","0.0","213.98","43","60.03","3"
"12/21/11 09:19:20","429496.2853","0.0","214.04","0","60.03","4"
"12/21/11 09:24:19","429496.2859","0.0","213.47","158","60.0","4"
"12/21/11 09:29:18","429496.2866","0.0","213.38","0","60.03","4"
"12/21/11 09:34:19","429496.2871","10.7","212.38","149","60.03","4"
"12/21/11 09:39:18","429496.2876","14.5","212.64","1","60.03","4"
"12/21/11 09:44:20","429496.2881","0.0","213.55","0","60.03","5"
"12/21/11 09:49:19","429496.2887","14.6","214.46","56","60.03","5"
"12/21/11 09:54:18","429496.2892","0.0","213.64","0","60.03","5"
"12/21/11 09:59:19","429496.2898","0.0","213.11","0","60.03","5"
"12/21/11 10:04:20","429496.2903","0.0","213.33","0","60.03","5"
"12/21/11 10:14:18","429496.2915","0.0","212.72","14","60.03","5"
"12/21/11 10:19:20","429496.2921","14.1","214.02","1","60.03","5"
"12/21/11 10:24:19","429496.2928","6.9","213.28","125","60.03","5"
"12/21/11 10:29:19","429496.2935","13.4","213.52","0","60.03","5"
"12/21/11 10:34:18","429496.2942","6.5","214.11","156","60.03","5"
"12/21/11 10:39:18","429496.295","10.6","214.17","49","60.0","5"
"12/21/11 10:44:20","429496.2956","15.5","213.96","59","60.03","5"
"12/21/11 10:49:19","429496.2964","0.0","213.12","0","60.03","6"
"12/21/11 10:54:20","429496.2972","14.5","214.27","6","60.03","6"
"12/21/11 10:59:19","429496.2981","14.1","214.2","29","60.03","6"
"12/21/11 11:04:18","429496.2987","10.6","213.99","6","60.0","6"
"12/21/11 11:09:19","429496.2993","0.0","214.56","6","60.03","6"
"12/21/11 11:14:18","429496.2999","10.7","215.01","0","60.03","6"
"12/21/11 11:19:20","429496.3007","13.9","215.32","80","60.03","6"
"12/21/11 11:24:20","429496.3015","13.6","214.2","36","60.03","6"
"12/21/11 11:29:19","429496.3025","14.6","214.47","2","60.03","6"
"12/21/11 11:34:20","429496.3036","16.8","213.99","215","60.0","6"
"12/21/11 11:39:19","429496.3049","15.2","213.93","5","60.0","6"
"12/21/11 11:44:18","429496.3059","13.7","214.49","135","60.03","6"
"12/21/11 11:49:19","429496.3068","10.4","213.92","6","60.03","6"
"12/21/11 11:54:18","429496.3076","10.2","214.33","0","60.03","6"
"12/21/11 11:59:19","429496.3084","0.0","214.59","118","60.07","6"
"12/21/11 12:04:19","429496.3091","4.7","214.26","0","60.0","6"
"12/21/11 12:09:18","429496.3097","13.7","214.37","10","60.03","6"
"12/21/11 12:14:19","429496.3102","0.0","214.5","0","60.0","6"
"12/21/11 12:19:18","429496.3107","12.1","214.69","36","60.03","6"
"12/21/11 12:24:19","429496.3112","13.8","214.88","49","60.03","6"
"12/21/11 12:29:21","429496.3117","0.0","213.97","0","60.07","6"
"12/21/11 12:34:18","429496.3123","0.0","213.38","0","60.03","6"
"12/21/11 12:39:18","429496.313","14.5","214.37","141","60.03","6"
"12/21/11 12:44:19","429496.3135","13.2","214.42","200","60.03","6"
"12/21/11 12:49:19","429496.3141","0.0","214.26","0","60.03","6"
"12/21/11 12:54:19","429496.3147","0.0","214.42","0","60.03","6"
"12/21/11 12:59:19","429496.3154","0.0","214.43","0","60.03","6"
"12/21/11 13:04:18","429496.3159","0.0","214.26","0","60.03","6"
"12/21/11 13:09:21","429496.3164","0.0","213.6","0","60.03","6"
"12/21/11 13:14:20","429496.3168","0.0","213.37","0","60.03","6"
"12/21/11 13:19:19","429496.3172","14.0","213.91","21","60.0","6"
"12/21/11 13:24:18","429496.3175","0.0","214.4","0","60.03","6"
"12/21/11 13:29:20","429496.3179","12.9","214.55","51","60.03","6"
"12/21/11 13:34:20","429496.3183","11.2","215.09","3","60.03","6"
"12/21/11 13:39:19","429496.3188","12.3","214.31","1","60.03","6"
"12/21/11 13:44:18","429496.3192","14.0","213.76","6","60.03","6"
"12/21/11 13:49:20","429496.3195","0.0","213.18","0","60.03","6"
"12/21/11 13:54:19","429496.3196","0.0","213.08","0","60.03","5"
"12/21/11 13:59:19","429496.3197","0.0","212.85","0","60.07","5"
"12/21/11 14:29:20","429496.3197","0.0","213.12","0","60.03","4"
"12/22/11 14:59:43","429496.3544","0.0","213.33","0","60.03","-1"
"12/22/11 15:04:42","429496.3545","0.0","213.5","0","60.03","-1"
"12/23/11 08:34:46","429496.3545","0.0","213.23","0","60.0","-4"
"12/23/11 08:39:43","429496.3545","0.0","213.02","0","60.03","-3"
"12/23/11 08:44:42","429496.3545","0.0","213.18","0","60.0","-3"
"12/23/11 08:49:50","429496.3545","0.0","213.23","0","60.03","-3"
"12/23/11 08:54:50","429496.3545","0.0","213.0","0","60.03","-3"
"12/23/11 08:59:46","429496.3545","0.0","213.17","0","60.0","-3"
"12/23/11 09:24:44","429496.356","0.0","212.7","0","60.03","-2"
"12/23/11 09:29:42","429496.3567","0.0","212.83","183","60.0","-2"
"12/23/11 09:34:43","429496.3574","11.2","212.74","5","60.03","-1"
"12/23/11 09:39:42","429496.3581","14.8","212.73","2","60.03","-1"
"12/23/11 09:44:42","429496.3591","16.6","212.1","4","60.0","-1"
"12/23/11 09:49:43","429496.36","10.0","213.11","251","60.0","-1"
"12/23/11 09:54:42","429496.361","11.6","213.14","3","60.03","-1"
"12/23/11 09:59:43","429496.3618","15.1","212.95","0","60.03","-1"
"12/23/11 10:04:42","429496.3625","14.3","211.98","1","60.0","-1"
"12/23/11 10:09:42","429496.3632","12.9","213.13","21","60.0","-1"
"12/23/11 10:14:43","429496.364","14.2","212.76","9","60.03","-1"
"12/23/11 10:19:42","429496.3646","0.0","212.8","0","60.03","-1"
"12/23/11 10:24:43","429496.3653","15.8","213.25","7","60.0","-1"
"12/23/11 10:29:42","429496.3661","15.8","213.44","56","60.03","-1"
"12/23/11 10:34:42","429496.3671","16.6","213.13","1","60.0","-1"
"12/23/11 10:39:43","429496.368","11.9","212.84","1","60.0","0"
"12/23/11 10:44:43","429496.369","16.1","213.26","16","60.03","0"
"12/23/11 10:49:42","429496.3699","16.0","214.43","14","60.03","0"
"12/23/11 10:54:42","429496.3709","10.8","213.55","17","60.03","0"
"12/23/11 10:59:42","429496.3719","11.7","213.24","8","60.03","0"
"12/23/11 11:04:42","429496.3729","16.4","214.54","9","60.03","0"
"12/23/11 11:09:42","429496.3739","14.1","213.52","5","60.03","0"
"12/23/11 11:14:43","429496.3752","27.4","213.66","162","60.03","0"
"12/23/11 11:19:43","429496.3767","22.6","213.73","192","60.03","0"
"12/23/11 11:24:43","429496.3784","26.6","214.41","228","60.0","0"
"12/23/11 11:29:43","429496.3796","19.7","214.53","222","60.03","0"
"12/23/11 11:34:42","429496.3807","15.9","213.91","31","60.03","0"
"12/23/11 11:39:42","429496.3816","15.6","213.67","23","60.03","0"
"12/23/11 11:49:43","429496.384","22.0","214.77","235","60.03","0"
"12/23/11 11:54:42","429496.3855","26.4","213.88","129","60.03","0"
"12/23/11 11:59:43","429496.3869","10.9","214.42","13","60.03","0"
"12/23/11 12:04:43","429496.3884","25.6","214.14","257","60.0","0"
"12/23/11 12:09:42","429496.3896","14.9","213.84","232","60.0","0"
"12/23/11 12:14:43","429496.3908","10.7","213.93","128","60.03","0"
"12/23/11 12:19:42","429496.3919","11.0","214.14","4","60.03","0"
"12/23/11 12:24:43","429496.393","13.9","214.03","32","60.03","0"
"12/23/11 12:29:42","429496.394","11.2","213.69","11","60.03","0"
"12/23/11 12:34:43","429496.3952","12.5","214.58","12","60.03","0"
"12/23/11 12:39:42","429496.3965","23.1","213.81","136","60.03","0"
"12/23/11 12:44:43","429496.3978","18.0","214.13","167","60.07","0"
"12/23/11 12:49:42","429496.3989","20.1","214.05","156","60.0","0"
"12/23/11 12:54:42","429496.4001","13.6","215.28","234","60.03","0"
"12/23/11 12:59:43","429496.4012","14.3","214.43","36","60.03","0"
"12/23/11 13:04:42","429496.4025","11.9","214.54","91","60.07","0"
"12/23/11 13:09:42","429496.4038","15.6","213.41","25","60.0","0"
"12/23/11 13:14:43","429496.4049","13.6","213.25","18","60.07","0"
"12/23/11 13:24:43","429496.4065","14.7","213.94","13","60.0","0"
"12/23/11 13:29:42","429496.4074","11.9","213.53","3","60.03","0"
"12/23/11 13:34:43","429496.4084","12.3","214.1","1","60.03","0"
"12/23/11 13:44:43","429496.41","0.0","213.42","139","60.03","0"
"12/23/11 13:49:42","429496.4107","7.5","213.65","232","60.07","0"
"12/23/11 13:54:42","429496.4111","2.3","213.76","212","60.0","0"
"12/23/11 13:59:42","429496.4118","15.2","213.76","1","60.07","0"
"12/23/11 14:04:43","429496.4124","12.0","213.66","25","60.03","0"
"12/23/11 14:09:43","429496.4129","0.0","213.04","0","60.03","0"
"12/23/11 14:14:42","429496.4136","4.1","212.29","164","60.03","0"
"12/23/11 14:19:43","429496.4142","14.0","213.36","20","60.03","0"
"12/23/11 14:24:42","429496.4147","11.3","213.64","40","60.03","0"
"12/23/11 14:29:42","429496.4151","0.0","213.92","0","60.0","0"
"12/23/11 14:34:43","429496.4155","14.2","213.34","0","60.0","0"
"12/23/11 14:39:42","429496.4159","12.2","213.01","169","60.03","0"
"12/23/11 14:44:43","429496.4163","1.4","213.17","218","60.03","0"
"12/23/11 14:49:42","429496.4167","0.0","214.41","0","60.03","0"
"12/23/11 14:59:43","429496.4172","0.0","212.98","0","60.07","0"
"12/24/11 09:19:51","429496.4173","0.0","212.63","0","60.03","-1"
"12/24/11 09:24:43","429496.4177","10.9","212.67","11","60.03","-1"
"12/24/11 09:29:43","429496.4181","1.6","212.61","0","60.03","-1"
"12/24/11 09:34:43","429496.4186","10.8","212.76","0","60.03","0"
"12/24/11 09:39:43","429496.4191","13.9","213.17","2","60.0","0"
"12/24/11 09:44:42","429496.4199","12.0","211.95","16","60.03","0"
"12/24/11 09:49:43","429496.4205","0.0","211.89","163","60.03","0"
"12/24/11 09:54:43","429496.4209","14.4","212.81","4","60.0","0"
"12/24/11 09:59:43","429496.4213","0.0","213.13","0","60.07","0"
"12/24/11 10:04:44","429496.4218","11.9","213.4","168","60.03","0"
"12/24/11 10:09:42","429496.4227","23.0","213.38","76","60.03","0"
"12/24/11 10:14:43","429496.4239","7.2","212.22","0","60.0","1"
"12/24/11 10:19:44","429496.4246","14.9","212.51","1","60.03","1"
"12/24/11 10:24:42","429496.4255","12.2","212.77","83","60.03","1"
"12/24/11 10:29:43","429496.4264","14.9","212.55","55","60.0","1"
"12/24/11 10:34:44","429496.4276","25.2","213.09","212","60.03","1"
"12/24/11 10:39:43","429496.4289","16.6","213.57","133","60.0","1"
"12/24/11 10:44:42","429496.4303","16.3","213.1","5","60.03","2"
"12/24/11 10:49:44","429496.4316","10.4","213.46","26","60.03","2"
"12/24/11 10:54:43","429496.4331","27.2","213.14","127","60.03","2"
"12/24/11 10:59:44","429496.4347","16.9","214.25","42","60.03","2"
"12/24/11 11:04:42","429496.4368","41.9","214.1","85","60.03","2"
"12/24/11 11:09:42","429496.4395","36.3","214.06","278","60.0","3"
"12/24/11 11:14:42","429496.4415","27.1","214.2","92","60.03","3"
"12/24/11 11:19:43","429496.4431","22.5","213.22","17","60.03","3"
"12/24/11 11:24:44","429496.445","35.2","214.26","82","60.03","3"
"12/24/11 11:29:42","429496.4471","33.6","213.34","171","60.03","3"
"12/24/11 11:34:44","429496.4502","67.4","213.78","324","60.0","4"
"12/24/11 11:39:43","429496.4538","51.6","214.2","338","60.03","4"
"12/24/11 11:44:42","429496.4568","41.3","213.64","110","60.07","4"
"12/24/11 11:49:43","429496.4595","38.0","214.0","251","60.03","5"
"12/24/11 11:54:43","429496.4619","33.8","213.21","251","60.03","5"
"12/24/11 11:59:43","429496.4644","39.9","213.58","158","60.07","5"
"12/24/11 12:04:44","429496.4672","32.2","214.3","131","60.03","5"
"12/24/11 12:09:43","429496.4702","46.8","214.74","314","60.07","5"
"12/24/11 12:14:43","429496.4733","45.1","214.18","348","60.03","5"
"12/24/11 12:19:44","429496.4762","34.4","213.66","109","60.03","5"
"12/24/11 12:24:43","429496.4792","34.7","214.47","121","60.03","6"
"12/24/11 12:29:43","429496.4819","38.9","214.15","131","60.03","6"
"12/24/11 12:34:43","429496.4847","33.4","214.46","298","60.03","6"
"12/24/11 12:39:42","429496.4883","52.5","215.26","118","60.07","6"
"12/24/11 12:44:43","429496.492","48.8","214.22","355","60.03","6"
"12/24/11 12:49:43","429496.4973","75.7","214.42","376","60.03","6"
"12/24/11 12:54:42","429496.5036","84.7","215.88","416","60.03","6"
"12/24/11 12:59:43","429496.5092","66.4","214.51","341","60.03","7"
"12/24/11 13:04:43","429496.5154","91.9","215.58","445","60.07","7"
"12/24/11 13:09:43","429496.5208","64.7","215.01","328","60.03","7"
"12/24/11 13:14:42","429496.5265","56.4","213.54","351","60.03","8"
"12/24/11 13:19:44","429496.5307","60.4","214.04","373","60.03","7"
"12/24/11 13:24:43","429496.5359","69.4","214.37","350","60.07","7"
"12/24/11 13:29:44","429496.5444","174.8","216.68","797","60.0","8"
"12/24/11 13:34:42","429496.5555","131.9","216.46","618","60.03","9"
"12/24/11 13:39:43","429496.5649","88.6","215.34","435","60.03","10"
"12/24/11 13:44:43","429496.5698","77.6","214.73","384","60.03","10"
"12/24/11 13:49:43","429496.5764","86.3","215.78","424","60.03","10"
"12/24/11 13:54:43","429496.582","56.2","214.51","89","60.03","10"
"12/24/11 13:59:44","429496.5847","39.6","214.26","134","60.03","10"
"12/24/11 14:04:43","429496.5889","85.7","215.6","422","60.03","9"
"12/24/11 14:09:44","429496.5977","133.9","216.9","623","60.03","10"
"12/24/11 14:14:43","429496.6082","130.7","216.05","613","60.0","10"
"12/24/11 14:19:43","429496.618","124.1","216.84","583","60.0","11"
"12/24/11 14:24:42","429496.6274","118.1","216.64","555","60.0","11"
"12/24/11 14:29:43","429496.6364","111.9","215.61","533","60.0","11"
"12/24/11 14:34:42","429496.6447","99.9","216.1","480","60.03","11"
"12/24/11 14:39:44","429496.6518","80.3","215.41","397","60.0","11"
"12/24/11 14:44:42","429496.6575","64.4","215.56","328","60.0","11"
"12/24/11 14:49:44","429496.662","43.2","214.86","318","60.0","11"
"12/24/11 14:54:43","429496.6657","46.9","214.46","318","60.03","10"
"12/24/11 14:59:42","429496.6686","32.9","214.98","160","60.03","9"
"12/24/11 15:04:43","429496.6711","28.0","215.17","69","60.0","9"
"12/24/11 15:09:44","429496.6738","31.3","214.42","219","59.96","9"
"12/24/11 15:14:43","429496.6767","34.6","214.46","163","60.0","8"
"12/24/11 15:19:42","429496.6795","40.6","215.21","222","60.0","8"
"12/24/11 15:24:44","429496.6823","34.2","214.89","204","60.0","7"
"12/24/11 15:29:44","429496.6845","32.4","213.89","174","60.03","7"
"12/24/11 15:34:42","429496.6868","32.6","213.85","88","60.0","6"
"12/24/11 15:39:44","429496.6885","20.9","214.09","244","60.0","6"
"12/24/11 15:44:44","429496.6895","15.6","213.03","0","60.0","6"
"12/24/11 15:49:43","429496.6899","0.0","214.47","0","60.0","6"
"12/26/11 07:49:51","429496.6902","0.0","212.92","210","60.03","3"
"12/26/11 08:24:43","429496.692","36.1","213.07","209","60.03","5"
"12/26/11 08:29:44","429496.6952","14.7","213.22","104","60.03","5"
"12/26/11 08:34:44","429496.696","15.7","212.53","3","60.03","5"
"12/26/11 08:39:44","429496.6967","15.2","212.58","1","60.03","5"
"12/26/11 08:44:44","429496.6976","14.9","212.52","44","60.0","5"
"12/26/11 08:49:44","429496.6987","14.5","212.15","5","60.03","6"
"12/26/11 08:54:44","429496.7001","13.4","212.38","272","60.03","6"
"12/26/11 08:59:44","429496.7015","26.5","212.1","54","60.03","6"
"12/26/11 09:04:43","429496.7028","12.1","212.28","7","60.0","6"
"12/26/11 09:09:44","429496.7042","31.7","212.76","31","60.0","6"
"12/26/11 09:14:44","429496.7115","165.5","215.23","767","60.03","6"
"12/26/11 09:19:45","429496.7249","172.2","215.35","790","60.0","9"
"12/26/11 09:24:44","0.0092","183.1","215.99","836","60.0","10"
"12/26/11 09:29:45","0.0236","185.6","216.61","845","60.0","11"
"12/26/11 09:34:45","0.0383","184.1","216.4","840","60.0","12"
"12/26/11 09:39:43","0.0534","195.1","216.52","889","60.0","13"
"12/26/11 09:44:43","0.0686","196.0","217.03","890","60.03","15"
"12/26/11 09:49:43","0.0832","126.3","214.54","597","60.0","15"
"12/26/11 09:54:44","0.0947","133.6","215.26","627","60.03","14"
"12/26/11 09:59:43","0.1037","122.6","213.96","584","60.0","13"
"12/26/11 10:04:43","0.1119","62.5","212.16","269","60.03","13"
"12/26/11 10:09:44","0.1167","62.7","213.43","321","60.03","11"
"12/26/11 10:14:44","0.1212","61.1","212.62","331","60.03","11"
"12/26/11 10:19:45","0.1261","78.6","213.72","389","60.0","11"
"12/26/11 10:24:44","0.1333","103.9","214.08","501","60.03","11"
"12/26/11 10:29:43","0.1435","104.5","214.16","505","60.03","11"
"12/26/11 10:34:44","0.1497","60.9","212.47","316","60.03","11"
"12/26/11 10:39:43","0.1553","69.7","213.11","356","60.03","11"
"12/26/11 10:44:44","0.1613","70.4","213.24","356","60.0","11"
"12/26/11 10:49:45","0.1675","65.9","213.2","337","60.0","11"
"12/26/11 10:54:43","0.1726","61.9","213.48","320","60.03","11"
"12/26/11 10:59:45","0.181","80.5","215.21","396","60.03","11"
"12/26/11 11:04:45","0.1958","195.3","216.82","878","60.03","13"
"12/26/11 11:09:44","0.2108","195.3","217.4","889","60.03","15"
"12/26/11 11:14:45","0.226","194.6","217.41","885","60.03","17"
"12/26/11 11:19:44","0.2411","194.0","217.38","884","60.0","18"
"12/26/11 11:24:45","0.2564","194.3","217.41","883","60.03","19"
"12/26/11 11:29:44","0.2714","181.1","217.32","825","60.03","19"
"12/26/11 11:34:44","0.2846","183.9","216.84","843","60.03","18"
"12/26/11 11:39:43","0.2983","195.3","217.84","886","60.03","18"
"12/26/11 11:44:44","0.3135","195.4","218.08","889","60.03","19"
"12/26/11 11:49:43","0.3286","194.5","217.1","888","60.03","19"
"12/26/11 11:54:44","0.3439","195.1","217.77","880","60.03","19"
"12/26/11 11:59:44","0.3591","195.2","218.16","878","60.03","19"
"12/26/11 12:04:45","0.3743","194.7","218.71","880","60.03","19"
"12/26/11 12:09:44","0.3894","194.5","217.93","888","60.03","20"
"12/26/11 12:14:45","0.4047","194.6","217.89","878","60.0","20"
"12/26/11 12:19:44","0.4198","194.8","217.88","881","60.03","21"
"12/26/11 12:24:44","0.435","194.7","217.49","883","60.03","21"
"12/26/11 12:29:45","0.4497","148.3","217.16","683","60.0","21"
"12/26/11 12:34:45","0.4616","152.8","217.74","704","60.03","20"
"12/26/11 12:39:43","0.4714","61.5","215.35","314","60.03","20"
"12/26/11 12:44:44","0.4749","41.2","214.53","342","60.03","19"
"12/26/11 12:49:44","0.4792","55.2","214.29","359","60.03","18"
"12/26/11 12:54:44","0.4825","64.2","215.89","329","60.03","17"
"12/26/11 12:59:45","0.4861","53.2","215.14","306","60.03","16"
"12/26/11 13:04:43","0.4912","61.8","216.13","317","60.03","16"
"12/26/11 13:09:44","0.4952","37.7","215.08","279","60.03","15"
"12/26/11 13:14:44","0.498","29.7","214.08","110","60.03","15"
"12/26/11 13:19:43","0.5003","32.5","214.07","247","60.03","14"
"12/26/11 13:24:45","0.5026","25.2","214.17","64","60.07","14"
"12/26/11 13:29:43","0.5047","25.9","215.08","164","60.03","13"
"12/26/11 13:34:44","0.5073","40.7","215.38","209","60.0","13"
"12/26/11 13:39:45","0.5112","95.7","215.53","464","60.0","13"
"12/26/11 13:44:45","0.5185","68.2","215.2","347","60.03","13"
"12/26/11 13:49:43","0.5236","53.7","215.76","137","60.0","14"
"12/26/11 13:54:43","0.5268","27.5","214.4","157","60.03","14"
"12/26/11 13:59:44","0.5288","11.9","213.47","20","60.03","13"
"12/26/11 14:04:44","0.5301","23.4","213.35","66","60.03","13"
"12/26/11 14:09:45","0.5311","15.0","213.41","101","60.03","13"
"12/26/11 14:14:43","0.532","6.5","214.07","234","60.03","13"
"12/26/11 14:19:44","0.5329","11.6","213.77","13","60.03","12"
"12/26/11 14:24:43","0.5338","13.0","213.45","2","60.0","12"
"12/26/11 14:29:45","0.535","14.8","213.48","72","60.03","12"
"12/26/11 14:34:45","0.5363","11.7","213.58","9","60.03","12"
"12/26/11 14:44:45","0.5388","14.1","213.38","223","60.03","12"
"12/26/11 14:49:43","0.54","11.9","213.36","52","60.03","12"
"12/26/11 14:54:44","0.5411","4.1","213.72","226","60.0","12"
"12/26/11 14:59:44","0.542","14.1","214.08","0","60.0","12"
"12/26/11 15:04:45","0.5428","13.9","214.2","70","60.0","12"
"12/26/11 15:09:45","0.5436","14.0","214.63","2","60.03","12"
"12/26/11 15:14:44","0.5443","0.0","214.34","0","60.03","12"
"12/26/11 15:19:44","0.5448","0.0","214.56","27","60.0","12"
"12/26/11 15:24:43","0.5454","9.0","214.08","0","60.0","12"
"12/26/11 15:29:45","0.5457","0.0","213.86","0","60.07","12"
"12/26/11 15:34:44","0.5459","0.0","213.33","0","60.0","11"
"12/26/11 15:39:44","0.5459","0.0","213.93","0","60.03","11"
"12/27/11 08:44:52","0.5462","0.0","214.11","0","60.0","-3"
"12/27/11 08:49:44","0.5465","0.0","213.34","0","60.0","-3"
"12/27/11 08:54:47","0.5468","0.0","214.08","0","60.03","-3"
"12/27/11 08:59:47","0.5468","0.0","213.73","0","60.0","-3"
"12/27/11 09:13:07","0.5475","0.0","212.82","0","60.0","-2"
"12/27/11 09:18:13","0.5478","0.0","212.95","0","60.0","-2"
"12/27/11 09:23:07","0.5481","14.0","212.53","0","60.03","-2"
"12/27/11 09:48:08","0.5484","0.0","213.5","0","60.03","-3"
"12/27/11 09:53:06","0.5487","7.7","213.9","0","60.03","-2"
"12/27/11 09:58:06","0.5491","13.9","213.86","141","60.0","-2"
"12/27/11 10:03:06","0.5495","11.7","212.25","245","60.03","-2"
"12/27/11 10:08:07","0.55","13.0","213.22","0","60.0","-2"
"12/27/11 10:13:07","0.5505","11.0","213.38","15","60.0","-2"
"12/27/11 10:18:07","0.5511","0.0","212.68","0","60.03","-2"
"12/27/11 10:23:08","0.5516","0.0","213.34","0","60.0","-2"
"12/27/11 10:28:06","0.5522","11.0","213.14","32","60.03","-2"
"12/27/11 10:33:06","0.5528","13.7","213.02","2","60.0","-2"
"12/27/11 10:38:07","0.5536","13.1","212.85","38","60.03","-2"
"12/27/11 10:43:08","0.5544","14.4","213.2","78","60.03","-2"
"12/27/11 10:48:08","0.5553","14.2","212.39","24","60.07","-2"
"12/27/11 10:53:06","0.5562","14.3","213.76","2","60.03","-2"
"12/27/11 10:58:07","0.5572","6.0","214.26","259","60.03","-2"
"12/27/11 11:03:07","0.5582","14.4","213.77","37","60.03","-2"
"12/27/11 11:08:07","0.5593","16.4","214.15","17","60.03","-2"
"12/27/11 11:13:07","0.5603","11.4","213.95","3","60.03","-2"
"12/27/11 11:18:06","0.5614","14.7","214.27","4","60.03","-2"
"12/27/11 11:23:08","0.5625","14.5","213.73","68","59.96","-2"
"12/27/11 11:28:07","0.5637","15.1","214.04","3","60.03","-2"
"12/27/11 11:33:07","0.5648","21.7","212.79","255","60.07","-2"
"12/27/11 11:38:07","0.566","15.3","213.64","37","60.0","-2"
"12/27/11 11:43:06","0.5671","11.7","213.23","60","60.0","-2"
"12/27/11 11:48:07","0.5684","16.1","213.28","116","60.03","-2"
"12/27/11 11:53:07","0.5696","16.7","214.37","43","60.03","-2"
"12/27/11 11:58:07","0.571","14.5","213.01","12","60.03","-2"
"12/27/11 12:03:07","0.5723","22.1","214.26","197","60.03","-2"
"12/27/11 12:08:08","0.5736","21.9","213.74","242","60.0","-2"
"12/27/11 12:13:08","0.5748","19.1","213.93","278","60.0","-2"
"12/27/11 12:18:06","0.5762","13.7","214.05","123","60.03","-2"
"12/27/11 12:23:07","0.5775","16.4","213.24","15","60.0","-2"
"12/27/11 12:28:07","0.5788","21.5","214.07","242","60.0","-2"
"12/27/11 12:33:08","0.5801","17.4","214.0","24","60.0","-2"
"12/27/11 12:38:08","0.5814","11.3","213.99","5","60.03","-2"
"12/27/11 12:43:07","0.5829","31.9","214.02","42","60.03","-2"
"12/27/11 12:48:07","0.5845","18.4","214.12","130","60.03","-2"
"12/27/11 12:53:08","0.586","20.1","213.27","58","60.03","-2"
"12/27/11 12:58:08","0.5874","13.3","213.32","10","60.03","-2"
"12/27/11 13:03:07","0.5888","26.7","214.18","232","60.03","-2"
"12/27/11 13:08:08","0.5903","26.6","214.66","179","60.03","-2"
"12/27/11 13:13:08","0.5917","11.7","214.35","207","60.03","-2"
"12/27/11 13:18:06","0.593","16.3","214.66","16","60.07","-2"
"12/27/11 13:23:06","0.5941","15.6","214.11","14","60.0","-2"
"12/27/11 13:28:07","0.5953","10.7","214.46","30","60.03","-2"
"12/27/11 13:33:07","0.5963","13.6","214.22","25","60.07","-2"
"12/27/11 13:38:06","0.5973","13.2","215.49","3","60.0","-3"
"12/27/11 13:43:08","0.5983","13.8","214.98","0","60.0","-3"
"12/27/11 13:48:07","0.5991","14.5","214.53","16","60.03","-3"
"12/27/11 13:53:06","0.6","7.3","213.84","171","60.07","-3"
"12/27/11 13:58:07","0.6009","7.2","213.63","243","60.03","-3"
"12/27/11 14:03:07","0.6017","12.6","214.68","1","60.0","-3"
"12/27/11 14:08:07","0.6028","6.9","214.07","251","60.0","-3"
"12/27/11 14:13:07","0.604","15.2","214.81","279","60.03","-3"
"12/27/11 14:18:07","0.6049","14.7","214.01","177","60.03","-3"
"12/27/11 14:23:08","0.6061","19.0","214.69","204","60.03","-3"
"12/27/11 14:28:07","0.6072","12.0","214.7","0","60.0","-3"
"12/27/11 14:33:07","0.6079","6.2","214.54","165","60.03","-3"
"12/27/11 14:38:07","0.6087","12.2","214.99","1","60.03","-3"
"12/27/11 14:43:07","0.6096","9.4","214.49","162","60.03","-3"
"12/27/11 14:53:06","0.6108","11.4","214.02","11","60.03","-3"
"12/27/11 14:58:07","0.6114","0.0","214.39","0","60.0","-3"
"12/27/11 15:03:07","0.6117","0.0","214.45","216","60.07","-4"
"12/27/11 15:08:07","0.6121","0.0","214.83","0","60.0","-3"
"12/28/11 08:33:15","0.6121","0.0","213.46","0","60.03","-6"
"12/28/11 08:38:11","0.6121","0.0","211.84","0","60.03","-6"
"12/28/11 08:43:16","0.6121","0.0","213.42","0","60.03","-6"
"12/28/11 08:48:17","0.6121","0.0","213.75","0","60.03","-6"
"12/28/11 08:53:14","0.6122","0.0","213.64","0","60.07","-6"
"12/28/11 08:58:10","0.6123","0.0","211.81","0","60.03","-5"
"12/28/11 09:03:07","0.6126","13.9","211.83","3","60.0","-5"
"12/28/11 09:08:10","0.6129","0.0","211.49","0","60.03","-4"
"12/28/11 09:13:09","0.6133","0.0","212.62","0","60.03","-4"
"12/28/11 09:18:09","0.6137","13.7","212.09","27","60.03","-4"
"12/28/11 09:23:08","0.6144","12.1","212.48","3","60.03","-4"
"12/28/11 09:28:09","0.6152","14.2","211.8","1","60.03","-3"
"12/28/11 09:33:08","0.616","0.0","211.94","0","60.0","-3"
"12/28/11 09:38:07","0.6168","4.2","213.21","0","60.03","-3"
"12/28/11 09:43:08","0.6176","11.0","213.72","167","60.03","-3"
"12/28/11 09:48:08","0.6184","14.8","213.38","7","60.0","-3"
"12/28/11 09:53:06","0.6196","15.4","214.52","16","60.03","-2"
"12/28/11 09:58:07","0.6208","10.4","213.61","57","60.03","-2"
"12/28/11 10:03:08","0.6223","26.2","213.45","153","60.0","-1"
"12/28/11 10:08:08","0.6237","12.8","212.55","32","60.03","-1"
"12/28/11 10:13:08","0.6252","27.2","213.13","57","60.03","-1"
"12/28/11 10:18:08","0.6265","15.9","212.68","4","60.03","-1"
"12/28/11 10:23:07","0.6276","13.9","213.93","4","60.03","0"
"12/28/11 10:28:07","0.6287","16.7","213.67","118","60.03","0"
"12/28/11 10:38:07","0.6305","12.6","213.23","14","60.03","-1"
"12/28/11 10:43:07","0.6318","19.8","213.72","178","60.03","-1"
"12/28/11 10:48:07","0.6333","12.7","213.85","81","60.0","-1"
"12/28/11 10:53:07","0.6348","14.3","213.41","49","60.03","-1"
"12/28/11 10:58:08","0.6363","29.3","214.26","244","60.07","-1"
"12/28/11 11:03:08","0.6381","16.1","213.84","265","60.0","-2"
"12/28/11 11:08:07","0.6401","29.6","214.17","146","60.03","-1"
"12/28/11 11:13:08","0.6425","37.9","213.77","283","60.03","-1"
"12/28/11 11:18:07","0.6447","21.8","213.53","215","60.03","-1"
"12/28/11 11:23:07","0.6467","15.5","213.77","133","60.03","-1"
"12/28/11 11:28:08","0.649","29.0","214.58","187","60.0","-1"
"12/28/11 11:33:07","0.6516","35.1","214.09","200","60.03","-1"
"12/28/11 11:38:07","0.654","29.1","213.37","188","60.0","-1"
"12/28/11 11:43:07","0.657","36.5","213.27","262","60.03","-1"
"12/28/11 11:48:08","0.6606","59.9","215.1","260","60.0","-1"
"12/28/11 11:53:07","0.6646","56.6","213.96","91","60.03","-1"
"12/28/11 11:58:08","0.6684","39.9","214.08","326","60.03","-1"
"12/28/11 12:03:07","0.672","42.4","214.38","386","60.0","0"
"12/28/11 12:08:08","0.6759","50.8","214.33","338","60.03","-1"
"12/28/11 12:13:08","0.6793","39.4","214.63","111","60.0","0"
"12/28/11 12:18:08","0.6828","57.0","214.12","91","60.03","0"
"12/28/11 12:23:08","0.6871","66.8","214.67","342","60.03","0"
"12/28/11 12:28:07","0.6951","99.2","213.94","479","60.0","0"
"12/28/11 12:33:08","0.7019","102.8","214.79","493","60.03","0"
"12/28/11 12:38:07","0.7094","115.3","215.43","547","60.0","1"
"12/28/11 12:43:08","0.7187","127.6","215.86","604","60.07","1"
"12/28/11 12:48:07","0.728","105.4","215.6","505","60.03","2"
"12/28/11 12:53:07","0.7398","187.1","217.08","850","60.07","2"
"12/28/11 12:58:07","0.7524","197.1","216.7","899","60.07","3"
"12/28/11 13:03:07","0.7675","196.7","217.36","898","60.0","4"
"12/28/11 13:08:08","0.7828","197.3","218.08","884","60.03","5"
"12/28/11 13:13:07","0.7965","111.7","215.37","534","60.03","5"
"12/28/11 13:18:07","0.8043","95.9","216.0","461","60.0","5"
"12/28/11 13:23:08","0.8099","48.4","215.38","402","60.03","4"
"12/28/11 13:28:08","0.8142","62.5","215.18","376","60.03","3"
"12/28/11 13:33:07","0.8183","52.6","214.62","364","60.0","2"
"12/28/11 13:38:08","0.8217","42.5","215.17","191","60.03","2"
"12/28/11 13:43:07","0.8247","34.3","213.77","143","60.0","1"
"12/28/11 13:48:07","0.8275","28.8","214.32","141","60.03","1"
"12/28/11 13:53:08","0.8298","31.2","213.59","40","60.0","0"
"12/28/11 13:58:07","0.8319","15.6","213.97","232","60.03","0"
"12/28/11 14:03:08","0.8339","28.9","213.75","162","60.0","0"
"12/28/11 14:08:08","0.8359","22.1","214.13","168","60.03","-1"
"12/28/11 14:13:07","0.8378","25.7","214.34","30","60.03","-1"
"12/28/11 14:18:08","0.8395","22.1","215.14","209","60.03","-1"
"12/28/11 14:23:07","0.8411","17.8","214.63","236","60.03","-1"
"12/28/11 14:28:08","0.8424","16.4","214.74","90","60.03","-2"
