"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/28/11 14:33:08","0.8436","18.6","213.69","207","60.03","-2"
"12/28/11 14:38:07","0.8446","3.6","214.16","158","60.03","-2"
"12/28/11 14:43:07","0.8454","10.9","214.21","8","60.0","-2"
"12/28/11 14:48:08","0.846","0.0","214.01","0","60.03","-2"
"12/28/11 14:53:07","0.8465","0.0","213.64","0","60.03","-2"
"12/28/11 14:58:08","0.847","12.9","214.13","3","60.07","-2"
"12/28/11 15:03:08","0.8474","0.0","214.69","0","60.0","-2"
"12/28/11 15:08:07","0.8476","10.9","214.03","0","60.03","-2"
"12/29/11 10:18:08","0.8476","0.0","213.04","0","60.0","0"
"12/29/11 10:48:09","0.8476","0.0","213.52","0","60.03","1"
"12/29/11 10:53:10","0.8476","0.0","214.64","0","60.03","1"
"12/29/11 10:58:09","0.8478","10.4","214.31","23","60.03","2"
"12/29/11 11:03:07","0.848","0.0","214.25","0","59.96","2"
"12/29/11 11:08:12","0.8484","0.0","214.05","0","60.0","3"
"12/29/11 11:13:08","0.8487","0.0","214.28","58","60.0","3"
"12/29/11 11:23:07","0.8494","0.0","213.63","0","60.03","4"
"12/29/11 11:28:09","0.8498","11.9","214.64","14","60.0","4"
"12/29/11 11:33:08","0.8501","0.0","213.43","0","60.0","4"
"12/29/11 11:38:11","0.8504","14.7","213.67","1","60.0","4"
"12/29/11 11:43:09","0.8509","13.4","213.72","87","60.0","5"
"12/29/11 11:48:07","0.8513","0.0","213.58","0","60.0","5"
"12/29/11 11:53:09","0.8517","10.7","213.86","3","60.03","5"
"12/29/11 11:58:09","0.8522","0.0","213.91","0","60.0","5"
"12/29/11 12:03:08","0.8526","0.0","213.66","0","60.03","6"
"12/29/11 12:08:08","0.853","14.1","213.4","0","60.0","6"
"12/29/11 12:13:08","0.8534","0.0","213.75","0","60.0","6"
"12/29/11 12:18:08","0.8537","10.8","213.66","1","60.0","6"
"12/29/11 12:23:09","0.8541","12.2","214.54","76","60.0","6"
"12/29/11 12:28:07","0.8545","14.0","214.24","3","60.0","6"
"12/29/11 12:33:09","0.8548","0.0","214.66","0","60.0","6"
"12/29/11 12:38:09","0.8552","11.0","214.74","11","60.03","6"
"12/29/11 12:43:09","0.8556","0.0","214.43","0","60.03","6"
"12/29/11 12:48:08","0.8559","0.0","214.81","0","60.03","6"
"12/29/11 12:53:08","0.8563","11.6","215.36","17","60.0","6"
"12/29/11 12:58:09","0.8567","0.0","214.82","0","60.0","6"
"12/29/11 13:03:09","0.857","7.0","214.81","0","60.0","6"
"12/29/11 13:08:08","0.8573","0.0","213.33","0","60.0","6"
"12/29/11 13:13:09","0.8575","0.0","213.27","0","60.0","6"
"12/29/11 13:18:09","0.8578","13.9","213.27","18","60.03","5"
"12/29/11 13:23:09","0.858","11.9","213.63","8","60.0","5"
"12/29/11 13:28:07","0.8582","0.0","213.27","0","60.0","5"
"12/29/11 14:03:11","0.8593","0.0","213.85","0","60.0","4"
"12/29/11 14:08:07","0.8596","0.0","213.45","0","60.0","4"
"12/29/11 14:13:07","0.8598","12.8","214.02","1","60.0","4"
"12/30/11 10:38:10","0.8609","11.7","211.81","96","60.03","3"
"12/30/11 10:43:09","0.8612","10.7","211.93","242","60.03","3"
"12/30/11 10:48:10","0.8615","11.6","212.04","89","60.0","4"
"12/30/11 10:53:09","0.8618","6.2","212.91","134","60.03","4"
"12/30/11 10:58:09","0.8621","0.0","212.04","0","60.03","4"
"12/30/11 11:03:12","0.8625","1.5","211.82","0","60.0","4"
"12/30/11 11:08:08","0.8628","13.5","212.34","4","60.0","4"
"12/30/11 11:13:11","0.8632","0.0","213.25","0","60.03","4"
"12/30/11 11:18:11","0.8635","0.0","212.33","0","60.07","4"
"12/30/11 11:23:08","0.8638","11.8","213.22","12","60.0","5"
"12/30/11 11:28:09","0.8642","10.8","212.78","187","60.03","5"
"12/30/11 11:33:08","0.8646","0.0","212.35","0","60.0","5"
"12/30/11 11:38:09","0.8649","0.0","212.56","0","60.03","5"
"12/30/11 11:43:09","0.8653","10.3","212.48","22","60.03","5"
"12/30/11 11:48:09","0.8656","7.6","212.94","0","60.03","5"
"12/30/11 11:53:10","0.8661","0.0","213.13","0","60.03","5"
"12/30/11 11:58:11","0.8665","11.7","212.69","7","60.03","5"
"12/30/11 12:03:08","0.867","14.9","212.46","22","60.0","5"
"12/30/11 12:08:10","0.8674","7.4","213.25","0","60.03","5"
"12/30/11 12:13:09","0.8678","0.0","213.47","0","60.03","5"
"12/30/11 12:18:08","0.8681","0.0","212.51","31","60.03","5"
"12/30/11 12:23:10","0.8686","0.0","213.32","0","60.03","5"
"12/30/11 12:28:08","0.869","14.5","212.86","61","60.03","6"
"12/30/11 12:33:09","0.8694","14.6","213.31","35","60.0","6"
"12/30/11 12:38:10","0.8698","12.2","212.68","7","60.0","6"
"12/30/11 12:43:09","0.8704","2.9","212.36","168","60.03","6"
"12/30/11 12:48:09","0.871","11.9","213.47","20","60.03","6"
"12/30/11 12:53:08","0.8717","13.1","213.66","20","60.0","6"
"12/30/11 12:58:09","0.8723","7.6","213.0","0","60.03","6"
"12/30/11 13:03:10","0.8729","0.0","213.49","4","60.03","6"
"12/30/11 13:08:10","0.8734","12.2","213.69","12","60.03","6"
"12/30/11 13:13:09","0.8739","7.2","213.49","0","60.03","6"
"12/30/11 13:18:10","0.8744","0.0","213.71","0","60.0","6"
"12/30/11 13:23:08","0.8749","0.0","212.79","0","60.03","6"
"12/30/11 13:28:09","0.8752","0.0","213.54","0","60.03","6"
"12/30/11 13:33:09","0.8756","12.9","213.35","26","60.07","6"
"12/30/11 13:38:09","0.8759","12.0","213.16","22","60.03","6"
"12/30/11 13:43:09","0.8762","0.0","213.76","0","60.03","6"
"12/31/11 08:48:12","0.8771","0.0","212.91","0","60.03","1"
"12/31/11 08:53:16","0.8774","14.5","212.53","25","60.03","1"
"12/31/11 08:58:08","0.8779","12.3","212.93","55","60.0","2"
"12/31/11 09:03:12","0.8784","12.4","213.37","13","60.03","2"
"12/31/11 09:08:09","0.879","0.0","212.35","0","60.03","2"
"12/31/11 09:13:08","0.8796","15.9","212.53","127","60.03","2"
"12/31/11 09:18:09","0.8803","15.5","212.43","0","60.03","2"
"12/31/11 09:23:10","0.8812","13.8","212.91","28","60.0","3"
"12/31/11 09:28:08","0.8824","14.8","213.42","16","60.03","3"
"12/31/11 09:33:10","0.8838","12.3","213.31","19","60.03","3"
"12/31/11 09:43:09","0.887","17.1","212.82","87","60.03","4"
"12/31/11 09:48:10","0.8882","14.1","213.21","4","60.03","4"
"12/31/11 09:53:09","0.8892","15.1","213.16","9","60.0","4"
"12/31/11 09:58:10","0.8902","13.6","212.98","101","60.03","4"
"12/31/11 10:03:09","0.891","14.3","212.92","119","60.03","4"
"12/31/11 10:08:09","0.8919","12.4","213.13","3","60.0","4"
"12/31/11 10:13:09","0.893","16.2","213.24","35","60.03","4"
"12/31/11 10:18:10","0.8945","29.6","213.35","199","60.0","4"
"12/31/11 10:23:08","0.8965","27.7","213.38","67","60.03","4"
"12/31/11 10:28:10","0.8988","25.2","213.23","13","60.03","4"
"12/31/11 10:33:09","0.9009","25.2","213.35","132","60.0","5"
"12/31/11 10:38:10","0.9032","36.1","213.67","182","60.0","5"
"12/31/11 10:43:10","0.9057","28.2","213.96","121","60.03","5"
"12/31/11 10:48:09","0.908","15.8","212.54","316","60.0","5"
"12/31/11 10:53:10","0.9096","12.2","213.12","18","60.03","5"
"12/31/11 10:58:10","0.9108","14.5","212.8","12","60.03","5"
"12/31/11 11:03:09","0.9119","14.5","212.87","12","60.03","5"
"12/31/11 11:08:09","0.9131","14.4","212.79","22","60.03","5"
"12/31/11 11:13:08","0.9145","17.0","212.71","25","60.03","5"
"12/31/11 11:18:09","0.9158","11.8","213.4","27","60.03","5"
"12/31/11 11:23:08","0.9169","20.6","213.19","195","60.03","5"
"12/31/11 11:28:09","0.918","14.4","212.89","35","60.0","5"
"12/31/11 11:33:10","0.9192","13.2","213.4","31","60.0","5"
"12/31/11 11:38:09","0.9209","14.4","213.95","19","60.03","5"
"12/31/11 11:43:10","0.9228","16.6","213.88","37","60.07","5"
"12/31/11 11:48:09","0.9249","28.2","213.78","259","60.03","6"
"12/31/11 11:53:10","0.9269","18.7","212.81","57","60.03","6"
"12/31/11 11:58:10","0.9286","16.4","213.81","20","60.03","6"
"12/31/11 12:03:08","0.9304","33.5","213.2","149","60.03","6"
"12/31/11 12:08:10","0.9322","31.1","213.41","294","60.03","6"
"12/31/11 12:13:10","0.934","30.8","213.38","144","60.03","6"
"12/31/11 12:18:10","0.9357","15.5","213.52","264","60.03","6"
"12/31/11 12:23:10","0.9374","12.1","213.63","67","60.03","6"
"12/31/11 12:28:09","0.9391","12.8","213.24","269","60.03","6"
"12/31/11 12:33:09","0.941","13.8","213.31","284","60.03","6"
"12/31/11 12:38:10","0.9428","32.0","214.31","299","60.07","6"
"12/31/11 12:43:09","0.9445","15.6","214.4","27","60.03","6"
"12/31/11 12:48:09","0.946","13.6","213.68","31","60.03","6"
"12/31/11 12:53:09","0.9474","12.6","213.99","14","60.03","6"
"12/31/11 12:58:10","0.9487","13.7","213.9","67","60.03","6"
"12/31/11 13:03:08","0.95","11.9","213.98","154","60.0","6"
"12/31/11 13:08:09","0.9514","12.4","214.25","18","60.03","6"
"12/31/11 13:13:10","0.9528","25.8","213.73","296","60.03","6"
"12/31/11 13:18:10","0.9541","13.0","214.37","110","60.03","6"
"12/31/11 13:23:08","0.9551","2.6","213.83","241","60.03","6"
"12/31/11 13:28:10","0.9561","7.4","214.13","220","60.03","6"
"12/31/11 13:33:09","0.957","12.6","214.31","17","60.03","6"
"12/31/11 13:38:08","0.9579","13.8","214.19","0","60.03","5"
"12/31/11 13:43:09","0.9586","12.2","213.94","0","60.03","6"
"12/31/11 13:48:08","0.9592","14.6","214.29","1","60.0","6"
"12/31/11 13:53:09","0.9597","0.0","213.78","0","60.03","6"
"12/31/11 13:58:10","0.9602","13.7","214.4","62","60.03","6"
"12/31/11 14:03:09","0.9605","0.0","213.43","0","60.0","5"
"12/31/11 14:08:09","0.9608","0.0","213.03","0","60.03","5"
"12/31/11 14:23:12","0.9609","0.0","213.26","0","60.03","4"
"12/31/11 14:28:12","0.9609","0.0","213.28","0","60.0","3"
"01/02/12 11:23:10","0.9612","0.0","212.87","0","60.07","-4"
"01/02/12 11:28:10","0.9615","11.2","213.18","30","60.03","-4"
"01/02/12 13:28:10","0.9621","13.4","214.98","0","60.03","-4"
"01/02/12 13:38:11","0.9625","0.0","214.91","0","60.0","-4"
"01/02/12 14:28:10","0.9626","11.7","213.94","95","60.03","-5"
"01/03/12 07:58:12","0.963","0.0","214.54","0","60.03","-9"
"01/03/12 09:33:15","0.9642","43.9","215.57","203","60.03","-6"
"01/03/12 09:38:11","0.9675","33.4","215.8","229","60.03","-5"
"01/03/12 09:43:10","0.969","12.1","214.25","21","60.03","-5"
"01/03/12 09:48:12","0.9703","12.4","214.05","234","60.03","-4"
"01/03/12 09:53:12","0.9714","11.9","213.65","1","60.07","-4"
"01/03/12 09:58:11","0.9725","34.3","214.74","264","60.0","-4"
"01/03/12 10:03:11","0.9763","62.4","216.1","320","60.0","-3"
"01/03/12 10:08:12","0.9795","24.3","214.5","111","60.0","-3"
"01/03/12 10:13:11","0.9817","32.2","214.34","247","60.0","-3"
"01/03/12 10:18:12","0.9835","18.3","214.32","211","60.0","-3"
"01/03/12 10:23:10","0.985","24.0","214.73","24","60.03","-3"
"01/03/12 10:28:11","0.9866","12.1","214.19","19","60.03","-3"
"01/03/12 10:33:11","0.989","27.3","214.51","165","60.03","-4"
"01/03/12 10:38:12","0.9909","22.5","214.9","212","60.0","-3"
"01/03/12 10:43:12","0.9923","16.9","214.27","18","60.03","-3"
"01/03/12 10:48:12","0.9939","22.8","214.37","206","60.0","-3"
"01/03/12 10:53:11","0.9959","10.1","214.75","12","60.0","-3"
"01/03/12 10:58:11","0.9969","15.4","215.02","1","60.07","-3"
"01/03/12 11:03:11","0.9978","13.3","213.92","1","60.03","-3"
"01/03/12 11:08:11","0.9987","11.5","213.63","3","60.0","-3"
"01/03/12 11:13:12","0.9996","8.9","213.79","121","60.07","-3"
"01/03/12 11:18:10","1.0004","11.9","214.39","8","60.03","-3"
"01/03/12 11:23:11","1.0011","0.6","213.75","0","60.03","-4"
"01/03/12 11:28:11","1.0016","11.3","212.78","17","60.03","-4"
"01/03/12 11:33:11","1.0023","0.0","212.27","17","60.03","-4"
"01/03/12 11:38:10","1.0028","11.7","212.19","12","60.03","-4"
"01/03/12 11:43:12","1.0033","0.0","212.74","0","60.03","-4"
"01/03/12 11:48:12","1.0037","10.8","212.16","20","60.03","-4"
"01/03/12 11:53:12","1.0042","0.0","212.18","125","60.03","-4"
"01/03/12 11:58:13","1.0046","14.7","214.12","2","60.03","-4"
"01/03/12 12:03:13","1.0051","9.4","213.46","122","60.03","-4"
"01/03/12 12:08:12","1.0055","12.9","212.97","4","60.0","-4"
"01/03/12 12:13:12","1.0059","0.0","212.61","0","60.03","-4"
"01/03/12 12:18:11","1.0063","13.5","213.06","1","60.03","-4"
"01/03/12 12:23:12","1.0069","11.1","214.14","0","60.03","-4"
"01/03/12 12:28:13","1.0075","13.8","213.63","7","60.07","-4"
"01/03/12 12:33:14","1.0085","23.0","212.44","117","60.03","-4"
"01/03/12 12:38:11","1.0097","26.1","212.22","110","60.03","-4"
"01/03/12 12:43:11","1.0109","11.2","213.82","77","60.03","-4"
"01/03/12 12:48:11","1.012","13.3","212.56","90","60.03","-4"
"01/03/12 12:53:12","1.013","7.1","213.26","1","60.0","-4"
"01/03/12 12:58:12","1.0138","11.9","213.79","13","60.0","-3"
"01/03/12 13:03:10","1.0145","0.0","213.4","80","60.07","-3"
"01/03/12 13:08:11","1.0151","12.1","213.66","72","60.0","-3"
"01/03/12 13:13:10","1.0156","14.6","213.18","184","60.03","-3"
"01/03/12 13:18:12","1.0161","0.0","212.72","177","60.03","-3"
"01/03/12 13:23:14","1.0168","15.3","214.15","1","60.03","-3"
"01/03/12 13:28:12","1.0174","11.1","214.85","11","60.03","-3"
"01/03/12 13:33:14","1.0182","14.8","213.87","1","60.03","-3"
"01/03/12 13:38:11","1.019","0.0","213.14","29","60.03","-3"
"01/03/12 13:43:11","1.0197","9.8","213.45","191","60.03","-3"
"01/03/12 13:48:11","1.0201","0.0","213.76","0","60.0","-3"
"01/03/12 13:53:11","1.0206","14.0","214.51","10","60.03","-3"
"01/03/12 13:58:13","1.0212","1.4","213.41","43","60.03","-3"
"01/03/12 14:03:11","1.0219","15.2","213.55","4","60.0","-3"
"01/03/12 14:08:12","1.0226","0.0","213.95","103","60.07","-3"
"01/03/12 14:18:13","1.0248","30.2","213.98","178","60.03","-3"
"01/03/12 14:23:10","1.0267","28.0","213.71","243","60.03","-3"
"01/03/12 14:28:11","1.0292","32.4","214.22","234","60.03","-2"
"01/03/12 14:33:11","1.0316","20.3","213.13","29","60.03","-2"
"01/03/12 14:38:12","1.035","62.7","215.31","320","60.07","-2"
"01/03/12 14:43:10","1.0395","47.1","215.6","305","60.03","-2"
"01/03/12 14:48:11","1.0428","13.5","213.16","7","60.07","-1"
"01/03/12 14:53:10","1.0436","14.2","212.86","7","60.03","-2"
"01/03/12 14:58:11","1.0439","0.0","212.92","0","60.07","-2"
"01/03/12 15:03:11","1.0443","0.0","213.57","0","60.0","-2"
"01/03/12 15:08:12","1.0446","0.0","213.16","0","60.03","-2"
"01/03/12 15:38:12","1.0452","0.0","213.1","0","60.03","-3"
"01/03/12 15:43:11","1.0457","4.9","212.78","152","60.03","-3"
"01/04/12 07:54:35","1.047","25.1","215.14","142","60.03","0"
"01/04/12 07:59:34","1.0495","35.4","214.41","121","60.03","1"
"01/04/12 08:04:35","1.0523","0.0","212.81","101","60.03","2"
"01/04/12 08:09:34","1.0543","47.9","213.93","141","60.0","2"
"01/04/12 08:14:33","1.0582","42.6","215.11","392","60.03","3"
"01/04/12 08:19:34","1.0629","67.4","214.73","340","60.03","4"
"01/04/12 08:24:33","1.067","14.6","214.69","215","60.03","4"
"01/04/12 08:29:34","1.0709","68.6","216.06","345","60.03","5"
"01/04/12 08:34:33","1.0763","101.9","215.95","486","60.03","6"
"01/04/12 08:39:34","1.0835","90.2","215.57","435","60.03","6"
"01/04/12 08:44:35","1.0918","118.1","214.71","563","60.03","7"
"01/04/12 08:49:34","1.1006","102.6","215.24","493","60.07","8"
"01/04/12 08:54:34","1.1106","156.7","216.38","717","60.03","9"
"01/04/12 08:59:33","1.1197","44.6","214.38","278","60.03","9"
"01/04/12 09:04:34","1.1244","62.9","214.46","325","60.03","9"
"01/04/12 09:09:33","1.1284","31.3","214.39","94","60.03","9"
"01/04/12 09:14:33","1.1316","33.6","214.84","310","60.03","8"
"01/04/12 09:19:34","1.1343","34.6","213.98","256","60.0","8"
"01/04/12 09:24:33","1.1362","27.2","214.59","128","60.07","7"
"01/04/12 09:29:34","1.1371","4.6","213.61","190","60.07","6"
"01/04/12 09:34:35","1.1379","12.0","213.71","47","60.07","6"
"01/04/12 09:39:33","1.1386","13.0","214.26","1","60.03","6"
"01/04/12 09:44:34","1.1396","30.5","214.29","276","60.03","6"
"01/04/12 09:49:34","1.1422","27.0","214.85","91","60.03","6"
"01/04/12 09:54:34","1.1437","13.8","215.18","25","60.03","5"
"01/04/12 09:59:34","1.1462","41.2","214.83","302","60.0","5"
"01/04/12 10:04:33","1.1485","31.8","214.42","229","60.03","6"
"01/04/12 10:09:34","1.1529","42.3","215.83","282","60.03","6"
"01/04/12 10:14:34","1.1562","107.3","215.79","515","60.0","6"
"01/04/12 10:19:33","1.1603","11.1","214.52","114","60.07","6"
"01/04/12 10:24:34","1.1618","22.7","213.66","201","60.03","6"
"01/04/12 10:29:35","1.1629","19.7","214.57","118","60.03","6"
"01/04/12 10:34:34","1.1645","11.7","214.53","22","60.0","5"
"01/04/12 10:39:33","1.1654","12.1","214.08","5","60.07","5"
"01/04/12 10:44:33","1.1666","19.4","214.02","15","60.0","5"
"01/04/12 10:49:35","1.1679","17.4","213.64","148","60.07","5"
"01/04/12 10:54:34","1.1695","22.4","215.08","155","60.03","5"
"01/04/12 10:59:35","1.1715","21.5","214.96","230","60.03","5"
"01/04/12 11:04:33","1.1738","19.7","214.62","30","60.0","5"
"01/04/12 11:09:33","1.1754","21.9","214.62","23","60.03","5"
"01/04/12 11:14:35","1.1767","10.4","214.83","108","60.0","5"
"01/04/12 11:19:34","1.1782","26.0","214.29","73","60.0","5"
"01/04/12 11:24:33","1.1799","18.0","215.08","25","60.0","5"
"01/04/12 11:29:35","1.1817","12.8","215.26","69","60.03","5"
"01/04/12 11:34:34","1.1837","32.7","214.1","168","60.0","5"
"01/04/12 11:39:35","1.1857","24.7","214.48","60","60.03","5"
"01/04/12 11:44:34","1.1877","34.1","213.84","157","60.03","5"
"01/04/12 11:49:33","1.1898","34.8","214.82","112","60.0","5"
"01/04/12 11:54:34","1.1929","39.1","214.86","330","60.03","6"
"01/04/12 11:59:35","1.1955","37.5","214.8","309","60.03","6"
"01/04/12 12:04:33","1.1988","55.0","214.47","117","60.03","6"
"01/04/12 12:09:35","1.2026","46.6","215.1","349","60.0","6"
"01/04/12 12:14:33","1.206","68.1","213.83","345","60.03","6"
"01/04/12 12:19:35","1.2099","31.4","214.37","213","60.03","6"
"01/04/12 12:24:34","1.212","19.2","213.7","58","60.03","6"
"01/04/12 12:34:34","1.2202","81.3","215.78","400","60.03","6"
"01/04/12 12:39:34","1.2257","41.8","215.05","411","60.03","6"
"01/04/12 12:44:35","1.2301","47.7","214.66","375","60.0","7"
"01/04/12 12:49:33","1.2338","189.1","218.17","857","60.0","7"
"01/04/12 12:54:35","1.238","48.3","215.29","369","60.03","8"
"01/04/12 12:59:33","1.2415","45.4","215.82","414","60.07","8"
"01/04/12 13:04:34","1.2515","65.1","215.81","370","60.03","9"
"01/04/12 13:09:34","1.2566","45.3","214.41","183","60.03","9"
"01/04/12 13:14:33","1.2595","44.8","214.59","217","60.0","9"
"01/04/12 13:19:34","1.2636","44.7","215.3","320","60.03","9"
"01/04/12 13:24:34","1.2682","41.0","214.95","305","60.03","8"
"01/04/12 13:29:35","1.2716","36.0","215.27","167","60.03","8"
"01/04/12 13:34:33","1.2751","19.8","214.99","35","60.03","8"
"01/04/12 13:39:34","1.2774","29.7","215.32","75","60.03","7"
"01/04/12 13:44:35","1.2831","47.9","215.24","361","60.03","8"
"01/04/12 13:49:33","1.2859","29.3","214.19","126","60.0","7"
"01/04/12 13:54:33","1.2872","24.7","214.96","47","60.03","7"
"01/04/12 13:59:35","1.2888","13.0","215.16","12","60.0","7"
"01/04/12 14:04:33","1.2913","14.4","214.77","291","59.96","7"
"01/04/12 14:09:34","1.2938","28.7","215.26","14","60.03","7"
"01/04/12 14:14:34","1.2965","28.4","214.55","146","60.03","7"
"01/04/12 14:24:33","1.3045","17.4","214.75","202","60.03","7"
"01/04/12 14:29:35","1.3076","15.4","215.16","115","60.03","7"
"01/04/12 14:34:34","1.3095","32.0","215.13","69","60.0","7"
"01/04/12 14:39:34","1.3113","16.9","214.74","34","60.0","7"
"01/04/12 14:44:34","1.3125","13.6","214.72","181","60.03","6"
"01/04/12 14:49:33","1.3137","11.9","214.39","1","60.0","6"
"01/04/12 15:14:35","1.3163","20.4","213.47","42","60.0","5"
"01/04/12 15:19:35","1.3192","14.2","213.11","300","60.0","5"
"01/04/12 15:24:33","1.3202","0.0","213.1","225","60.0","6"
"01/04/12 15:29:34","1.3207","10.7","213.57","0","60.0","6"
"01/05/12 08:34:37","1.3207","0.0","214.94","0","60.07","-1"
"01/05/12 08:59:39","1.3213","11.1","213.65","50","60.03","1"
"01/05/12 09:04:33","1.3219","12.4","214.31","54","60.0","1"
"01/05/12 09:09:34","1.3227","8.8","214.08","246","60.03","1"
"01/05/12 09:14:34","1.3235","5.3","213.97","257","60.03","1"
"01/05/12 09:19:35","1.3241","12.4","213.3","15","60.03","2"
"01/05/12 09:24:34","1.3248","12.0","214.36","1","60.03","2"
"01/05/12 09:29:34","1.3257","0.0","214.17","59","60.07","2"
"01/05/12 09:34:35","1.3265","14.8","214.44","51","60.03","2"
"01/05/12 09:39:34","1.3274","16.7","213.66","4","60.03","2"
"01/05/12 09:44:35","1.3284","12.6","214.02","1","60.03","2"
"01/05/12 09:49:34","1.3292","12.2","213.0","112","60.03","3"
"01/05/12 09:54:35","1.3301","11.2","214.21","6","60.03","3"
"01/05/12 09:59:35","1.331","16.5","214.35","87","60.0","3"
"01/05/12 10:04:35","1.3321","13.3","214.09","2","59.96","3"
"01/05/12 10:09:35","1.3332","16.8","214.18","3","60.03","3"
"01/05/12 10:14:34","1.3348","22.4","213.54","225","60.0","3"
"01/05/12 10:19:35","1.3374","41.0","214.99","126","60.03","4"
"01/05/12 10:24:35","1.3419","78.7","214.92","393","60.03","4"
"01/05/12 10:29:34","1.3484","39.1","214.55","401","60.03","5"
"01/05/12 10:34:34","1.3513","38.2","213.94","277","60.03","5"
"01/05/12 10:39:35","1.354","35.5","213.71","104","60.03","6"
"01/05/12 10:44:34","1.3584","108.2","215.78","516","60.03","6"
"01/05/12 10:49:35","1.3661","99.5","215.13","480","60.03","6"
"01/05/12 10:54:34","1.3744","101.7","216.42","488","60.03","6"
"01/05/12 10:59:35","1.3818","87.8","215.79","429","60.03","7"
"01/05/12 11:04:34","1.3899","112.7","216.83","535","60.0","8"
"01/05/12 11:09:35","1.3983","98.6","215.85","475","60.0","8"
"01/05/12 11:14:34","1.4063","114.0","216.31","541","60.03","9"
"01/05/12 11:19:34","1.4141","84.9","215.34","416","60.0","9"
"01/05/12 11:29:34","1.4256","101.1","214.85","490","60.03","8"
"01/05/12 11:34:35","1.4331","95.0","215.47","455","60.03","8"
"01/05/12 11:39:34","1.4404","68.9","214.48","347","60.03","8"
"01/05/12 11:44:34","1.4453","43.8","214.26","113","60.03","8"
"01/05/12 11:49:34","1.4489","32.2","213.32","94","60.03","7"
"01/05/12 11:54:34","1.4516","36.7","213.83","121","60.03","7"
"01/05/12 11:59:34","1.4546","47.7","213.81","348","60.03","7"
"01/05/12 12:04:35","1.4595","120.9","215.71","573","60.03","7"
"01/05/12 12:09:34","1.4639","30.8","213.66","141","60.03","6"
"01/05/12 12:14:34","1.4667","42.9","213.47","323","60.03","6"
"01/05/12 12:19:35","1.4732","91.9","215.18","445","60.03","8"
"01/05/12 12:24:35","1.4759","25.5","213.88","46","60.03","7"
"01/05/12 12:29:34","1.4778","25.5","213.69","250","60.03","7"
"01/05/12 12:34:34","1.4795","15.1","213.44","46","60.03","7"
"01/05/12 12:39:35","1.4812","47.3","213.36","341","60.03","7"
"01/05/12 12:44:34","1.4913","196.2","216.73","886","60.07","9"
"01/05/12 12:49:35","1.5065","196.0","217.3","892","60.03","11"
"01/05/12 12:54:34","1.5205","195.5","218.03","886","60.0","12"
"01/05/12 12:59:34","1.5357","186.7","215.61","850","60.0","13"
"01/05/12 13:04:35","1.5496","183.5","215.0","845","60.03","13"
"01/05/12 13:09:35","1.5637","179.8","217.32","820","60.03","14"
"01/05/12 13:14:34","1.5776","176.4","217.03","808","60.03","14"
"01/05/12 13:19:35","1.5912","174.8","217.14","799","60.03","15"
"01/05/12 13:24:35","1.6048","172.2","216.04","788","60.03","15"
"01/05/12 13:29:34","1.6179","163.4","216.25","758","60.07","15"
"01/05/12 13:34:34","1.631","165.0","216.62","760","60.03","15"
"01/05/12 13:39:35","1.6434","157.9","215.9","730","60.0","15"
"01/05/12 13:44:35","1.6556","161.7","216.7","747","60.03","15"
"01/05/12 13:49:34","1.668","157.6","216.16","729","60.07","15"
"01/05/12 13:54:34","1.6803","156.3","216.42","722","60.03","14"
"01/05/12 13:59:35","1.6924","143.3","216.68","666","60.03","14"
"01/05/12 14:04:35","1.7039","152.0","217.48","703","60.07","14"
"01/05/12 14:09:36","1.7154","144.3","217.56","669","60.03","14"
"01/05/12 14:14:34","1.7263","137.9","216.69","644","60.03","14"
"01/05/12 14:19:35","1.7369","133.1","216.48","619","60.0","13"
"01/05/12 14:24:35","1.7471","128.9","215.65","608","60.03","13"
"01/05/12 14:29:34","1.7569","124.8","215.56","588","60.03","13"
"01/05/12 14:34:34","1.7665","120.6","216.27","567","60.03","13"
"01/05/12 14:39:35","1.7756","113.8","215.68","543","60.03","12"
"01/05/12 14:44:34","1.7834","86.9","214.05","428","60.03","11"
"01/05/12 14:49:35","1.7894","67.8","213.98","344","60.03","11"
"01/05/12 14:54:35","1.7945","63.9","214.53","327","60.03","11"
"01/05/12 14:59:35","1.7986","53.8","213.93","352","60.03","10"
"01/05/12 15:04:35","1.8021","39.1","214.28","350","60.07","10"
"01/05/12 15:09:34","1.8047","28.5","214.55","169","60.03","9"
"01/05/12 15:14:36","1.8078","36.1","214.27","95","60.03","9"
"01/05/12 15:19:36","1.8108","31.2","214.26","78","60.03","9"
"01/05/12 15:24:35","1.8134","43.4","214.01","168","60.03","9"
"01/05/12 15:29:34","1.8158","28.5","214.01","132","60.0","9"
"01/05/12 15:34:34","1.817","7.4","212.61","0","60.03","9"
"01/05/12 15:39:34","1.8179","13.5","213.56","4","60.0","8"
"01/05/12 15:44:35","1.8185","0.0","214.64","94","60.0","8"
"01/05/12 15:49:34","1.8188","14.2","213.9","0","60.0","8"
"01/05/12 15:54:36","1.819","0.0","213.32","0","60.03","6"
"01/06/12 08:14:35","1.8194","13.8","213.45","0","60.0","7"
"01/06/12 08:19:34","1.8242","79.8","215.46","397","60.03","8"
"01/06/12 08:24:34","1.8311","95.1","215.68","458","60.03","9"
"01/06/12 08:29:36","1.8389","105.0","215.98","501","60.07","9"
"01/06/12 08:34:34","1.8464","69.5","214.62","354","60.03","10"
"01/06/12 08:39:35","1.8534","127.8","215.42","601","60.03","11"
"01/06/12 08:44:36","1.8605","42.1","213.2","317","60.03","11"
"01/06/12 08:49:34","1.8664","119.3","215.6","562","60.03","11"
"01/06/12 08:54:35","1.872","39.5","215.2","191","60.03","11"
"01/06/12 08:59:36","1.8774","37.0","215.09","130","60.03","11"
"01/06/12 09:04:35","1.8812","35.9","214.41","104","60.03","11"
"01/06/12 09:09:35","1.889","83.4","215.34","411","60.03","11"
"01/06/12 09:14:36","1.8943","65.6","214.47","334","60.03","11"
"01/06/12 09:19:36","1.8985","51.8","214.43","151","60.03","11"
"01/06/12 09:24:35","1.9024","41.5","213.69","190","60.03","11"
"01/06/12 09:29:36","1.9062","31.3","215.01","133","60.03","11"
"01/06/12 09:34:34","1.9089","30.4","215.08","133","60.03","11"
"01/06/12 09:39:35","1.9108","29.2","213.05","184","60.03","11"
"01/06/12 09:44:34","1.9126","15.4","213.24","16","60.0","10"
"01/06/12 09:49:36","1.9139","27.6","212.77","58","60.07","10"
"01/06/12 09:54:36","1.9156","12.8","213.06","130","60.0","9"
"01/06/12 09:59:35","1.917","17.3","212.69","8","60.03","9"
"01/06/12 10:04:36","1.9188","21.6","213.37","225","60.0","9"
"01/06/12 10:09:34","1.9209","34.2","213.13","270","60.07","9"
"01/06/12 10:14:36","1.9231","25.0","213.41","211","60.0","9"
"01/06/12 10:19:35","1.9253","33.1","213.08","66","60.0","9"
"01/06/12 10:24:34","1.927","14.5","212.67","133","60.03","9"
"01/06/12 10:29:35","1.9285","17.4","212.9","8","60.0","9"
"01/06/12 10:34:36","1.9298","12.5","213.22","61","60.03","9"
"01/06/12 10:39:35","1.931","13.0","212.56","4","60.03","9"
"01/06/12 10:44:35","1.9322","14.3","212.94","19","60.03","9"
"01/06/12 10:49:36","1.9332","14.9","212.13","158","60.03","9"
"01/06/12 10:54:36","1.9341","14.8","212.55","20","60.0","9"
"01/06/12 10:59:35","1.9351","22.2","212.66","75","60.03","9"
"01/06/12 11:04:36","1.9364","23.9","213.82","184","60.03","9"
"01/06/12 11:09:35","1.9376","13.4","213.16","52","60.03","9"
"01/06/12 11:14:35","1.939","17.3","212.56","60","60.0","9"
"01/06/12 11:19:35","1.9404","30.8","212.77","29","60.0","9"
"01/06/12 11:24:36","1.9423","32.8","212.8","85","60.07","9"
"01/06/12 11:29:36","1.9449","32.4","212.42","212","60.0","9"
"01/06/12 11:34:35","1.948","47.2","212.41","345","60.03","9"
"01/06/12 11:39:36","1.9515","52.3","213.28","340","60.03","10"
"01/06/12 11:44:34","1.9553","48.1","212.95","326","60.03","10"
"01/06/12 11:49:35","1.9593","57.3","213.46","111","60.03","10"
"01/06/12 11:54:36","1.9628","53.8","213.82","242","60.03","11"
"01/06/12 11:59:36","1.9674","65.7","214.33","337","60.03","11"
"01/06/12 12:04:35","1.9763","193.8","216.59","883","60.0","11"
"01/06/12 12:09:36","1.9848","70.2","214.43","356","60.0","11"
"01/06/12 12:14:35","1.995","28.0","213.33","60","60.03","12"
"01/06/12 12:19:35","1.9973","44.6","213.93","203","60.0","11"
"01/06/12 12:24:36","2.0017","37.6","214.03","101","60.03","11"
"01/06/12 12:29:35","2.0047","50.2","213.15","338","60.07","11"
"01/06/12 12:34:36","2.0117","193.3","216.46","876","60.03","11"
"01/06/12 12:39:36","2.0189","117.6","214.98","563","60.03","11"
"01/06/12 12:44:36","2.0237","51.2","214.31","110","60.03","11"
"01/06/12 12:49:35","2.0273","43.9","213.65","346","60.03","11"
"01/06/12 12:54:36","2.0303","27.1","214.41","66","60.07","11"
"01/06/12 12:59:35","2.0325","33.8","213.87","200","60.03","11"
"01/06/12 13:04:35","2.0343","28.6","213.93","122","60.03","11"
"01/06/12 13:09:36","2.0358","13.5","214.21","144","60.03","10"
"01/06/12 13:14:35","2.0384","38.0","214.72","273","60.0","10"
"01/06/12 13:19:36","2.0411","29.8","214.81","193","60.03","10"
"01/06/12 13:24:35","2.0434","14.4","214.47","68","60.03","10"
"01/06/12 13:29:36","2.045","19.3","214.43","51","60.07","10"
"01/06/12 13:34:35","2.0463","21.3","214.31","225","60.07","10"
"01/06/12 13:39:35","2.0475","10.6","213.99","33","60.03","9"
"01/06/12 13:44:35","2.0486","12.1","214.93","3","60.03","9"
"01/06/12 13:49:36","2.0494","11.3","214.49","3","60.03","9"
"01/06/12 13:54:36","2.0504","11.5","215.41","0","60.03","9"
"01/06/12 13:59:34","2.052","25.4","214.17","44","60.03","9"
"01/06/12 14:04:35","2.0542","34.2","214.15","206","60.03","9"
"01/06/12 14:09:36","2.0561","19.4","214.11","68","60.03","9"
"01/06/12 14:14:36","2.0576","16.4","213.64","144","60.03","9"
"01/06/12 14:19:35","2.0586","12.4","214.57","23","60.03","9"
"01/06/12 14:24:35","2.0594","13.7","214.67","1","60.03","9"
"01/06/12 14:29:36","2.0598","0.0","214.71","0","60.0","9"
"01/06/12 14:34:35","2.0601","0.0","213.92","0","60.03","9"
"01/07/12 09:24:40","2.0601","0.0","212.39","0","60.07","-1"
"01/07/12 09:29:43","2.0601","0.0","212.47","0","60.03","-1"
"01/07/12 09:54:38","2.0606","0.0","212.67","0","60.03","0"
"01/07/12 09:59:35","2.0609","11.6","212.17","29","60.0","0"
"01/07/12 10:04:38","2.0612","13.3","212.28","24","60.03","0"
"01/07/12 10:09:37","2.0615","13.3","213.01","50","60.0","1"
"01/07/12 10:14:36","2.062","0.0","212.95","0","60.0","1"
"01/07/12 10:19:36","2.0625","14.0","213.68","0","60.03","1"
"01/07/12 10:24:36","2.0631","0.0","213.64","108","60.03","1"
"01/07/12 10:29:36","2.0639","6.9","213.1","141","60.03","1"
"01/07/12 10:34:36","2.0647","14.7","212.93","22","60.0","1"
"01/07/12 10:39:36","2.0656","8.8","212.81","0","60.0","1"
"01/07/12 10:44:36","2.0665","11.9","214.22","120","60.03","1"
"01/07/12 10:49:36","2.0675","11.1","212.83","4","60.0","1"
"01/07/12 10:54:36","2.0687","26.0","214.23","25","60.03","1"
"01/07/12 10:59:36","2.0698","11.1","214.05","46","60.07","2"
"01/07/12 11:04:36","2.0706","8.8","213.45","168","60.03","2"
"01/07/12 11:09:37","2.0715","14.0","213.49","200","60.03","2"
"01/07/12 11:14:36","2.0724","13.0","213.83","92","60.0","2"
"01/07/12 11:19:36","2.0729","0.0","213.67","0","60.03","2"
"01/07/12 11:24:35","2.0734","10.8","213.57","158","60.0","2"
"01/07/12 11:29:36","2.0738","0.0","213.52","0","60.03","2"
"01/07/12 11:34:38","2.0744","14.4","213.08","8","60.03","2"
"01/07/12 11:39:36","2.075","14.1","213.43","29","60.03","2"
"01/07/12 11:44:36","2.0756","0.0","212.97","0","60.03","1"
"01/07/12 11:49:35","2.076","0.0","213.58","0","60.03","1"
"01/07/12 11:54:36","2.0765","10.8","213.75","2","60.03","1"
"01/07/12 11:59:39","2.0769","13.7","213.64","0","60.03","1"
"01/07/12 12:04:39","2.0773","0.0","213.35","0","60.03","1"
"01/07/12 12:09:36","2.0776","14.0","212.64","3","60.0","1"
"01/07/12 12:14:35","2.0781","0.0","212.34","0","60.0","1"
"01/07/12 12:19:36","2.0785","0.0","213.44","238","60.07","1"
"01/07/12 12:24:37","2.079","0.0","212.91","0","60.0","1"
"01/07/12 12:29:35","2.0794","0.0","213.01","0","60.07","1"
"01/07/12 12:34:36","2.0798","13.4","213.36","13","60.03","1"
"01/07/12 12:39:37","2.0802","14.8","213.2","71","60.03","1"
"01/07/12 12:44:35","2.0807","12.8","213.22","1","60.03","1"
"01/07/12 12:49:35","2.0812","0.0","212.25","0","60.03","1"
"01/07/12 12:54:36","2.0819","13.9","212.97","0","60.0","1"
"01/07/12 12:59:35","2.0825","5.3","213.13","4","60.03","1"
"01/07/12 13:04:35","2.0833","0.0","212.8","0","60.03","1"
"01/07/12 13:09:37","2.084","12.1","213.47","18","60.03","1"
"01/07/12 13:14:35","2.0847","8.9","213.36","0","60.03","1"
"01/07/12 13:19:37","2.0854","11.4","213.81","74","60.03","1"
"01/07/12 13:24:36","2.0863","14.9","212.71","0","60.0","1"
"01/07/12 13:29:36","2.0871","0.0","212.61","0","60.0","1"
"01/07/12 13:34:37","2.0878","12.5","212.68","1","60.0","1"
"01/07/12 13:39:36","2.0885","7.6","212.34","0","60.03","1"
"01/07/12 13:44:36","2.0893","11.6","212.18","4","60.03","1"
"01/07/12 13:49:35","2.0899","0.0","211.81","0","60.03","1"
"01/07/12 13:54:36","2.0906","15.0","211.71","0","60.03","1"
"01/07/12 13:59:37","2.0912","15.6","212.36","7","60.03","2"
"01/07/12 14:04:36","2.0918","14.0","212.36","1","60.03","1"
"01/07/12 14:09:37","2.0922","0.0","213.31","0","60.03","2"
"01/07/12 14:14:36","2.0927","0.0","212.4","0","60.03","2"
"01/07/12 14:19:35","2.093","14.4","212.82","14","60.0","1"
"01/07/12 14:24:36","2.0934","0.0","212.14","0","60.03","1"
"01/07/12 14:29:35","2.0937","0.0","214.35","0","60.0","1"
"01/07/12 14:34:36","2.0939","13.0","213.75","3","60.03","1"
"01/07/12 14:39:36","2.094","0.0","213.76","0","60.03","1"
"01/07/12 14:44:38","2.0942","0.0","214.4","0","60.0","1"
"01/07/12 14:54:38","2.0945","0.0","213.46","0","60.0","0"
"01/08/12 09:19:37","2.0945","12.6","213.01","3","60.0","2"
"01/08/12 09:24:42","2.0948","0.0","212.91","0","60.03","3"
"01/08/12 09:29:37","2.0951","0.0","213.14","0","60.07","3"
"01/08/12 09:34:38","2.0954","10.3","213.92","1","60.03","4"
"01/08/12 09:39:37","2.0957","0.0","213.33","0","60.03","4"
"01/08/12 09:44:39","2.0959","0.0","213.29","97","60.03","4"
"01/08/12 09:49:38","2.0962","7.1","213.17","0","60.0","4"
"01/08/12 09:54:39","2.0965","12.3","213.12","14","60.03","4"
"01/08/12 10:19:35","2.0982","7.8","213.34","0","60.03","5"
"01/08/12 10:24:36","2.0989","15.3","214.47","0","60.07","5"
"01/08/12 10:29:37","2.0995","11.6","213.52","7","60.0","5"
"01/08/12 10:34:37","2.1001","0.0","213.76","0","60.0","5"
"01/08/12 10:39:37","2.1007","6.6","213.6","123","60.0","5"
"01/08/12 10:44:37","2.1012","11.3","213.74","3","60.03","5"
"01/08/12 10:49:36","2.102","15.4","214.28","67","60.03","5"
"01/08/12 10:54:37","2.1027","15.4","214.43","4","60.07","5"
"01/08/12 10:59:36","2.1036","13.4","214.62","34","60.0","5"
"01/08/12 11:04:37","2.1044","12.3","214.54","9","60.0","5"
"01/08/12 11:09:36","2.1051","15.0","213.82","3","60.03","5"
"01/08/12 11:14:37","2.1056","0.0","214.07","0","60.0","5"
"01/08/12 11:19:37","2.1061","13.6","213.62","82","60.03","5"
"01/08/12 11:24:36","2.1069","11.9","213.99","0","60.03","5"
"01/08/12 11:29:36","2.1081","19.6","213.81","39","60.0","5"
"01/08/12 11:34:36","2.1093","6.5","213.53","167","60.03","5"
"01/08/12 11:39:36","2.1104","26.2","213.77","77","60.03","5"
"01/08/12 11:44:36","2.1129","37.1","214.77","80","60.0","6"
"01/08/12 11:49:36","2.1151","32.3","214.6","34","60.03","6"
"01/08/12 11:54:36","2.1166","14.1","213.61","78","60.0","6"
"01/08/12 11:59:37","2.1178","12.4","214.05","29","60.03","6"
"01/08/12 12:04:37","2.1193","15.7","214.2","26","60.03","6"
"01/08/12 12:09:36","2.121","17.6","214.68","25","60.03","6"
"01/08/12 12:14:36","2.1229","33.5","214.41","163","60.03","6"
"01/08/12 12:19:37","2.1252","28.6","215.33","173","60.03","6"
"01/08/12 12:24:36","2.1278","28.9","214.64","291","60.0","6"
"01/08/12 12:29:37","2.1314","26.9","214.36","187","60.0","6"
"01/08/12 12:34:36","2.1333","26.3","214.28","311","60.03","6"
"01/08/12 12:39:37","2.1351","28.6","214.68","77","60.03","6"
"01/08/12 12:44:36","2.1364","14.4","215.27","12","60.03","6"
"01/08/12 12:49:36","2.1374","21.2","214.01","207","60.0","6"
"01/08/12 12:54:37","2.1388","25.1","214.73","298","60.03","6"
"01/08/12 12:59:36","2.1401","16.1","214.31","8","60.03","6"
"01/08/12 13:04:37","2.1413","7.7","214.56","20","60.0","6"
"01/08/12 13:09:36","2.1421","6.2","214.04","273","60.03","6"
"01/08/12 13:14:37","2.143","12.7","214.73","221","60.07","6"
"01/08/12 13:19:37","2.1441","15.5","213.54","65","60.03","6"
"01/08/12 13:24:37","2.1449","13.7","212.56","28","60.03","6"
"01/08/12 13:29:37","2.1456","11.1","213.37","9","60.03","6"
"01/08/12 13:34:38","2.1462","14.4","213.46","3","60.03","6"
"01/08/12 13:39:37","2.147","0.0","213.56","0","60.03","6"
"01/08/12 13:44:37","2.1475","14.8","214.27","7","60.0","6"
"01/08/12 13:49:37","2.148","0.0","213.77","0","60.03","6"
"01/08/12 13:54:36","2.1485","11.9","213.54","247","60.03","5"
"01/08/12 13:59:36","2.1492","12.9","214.0","0","60.03","5"
"01/08/12 14:04:36","2.1498","12.0","213.64","0","60.03","5"
"01/08/12 14:09:36","2.1508","14.0","212.8","2","60.03","5"
"01/08/12 14:14:37","2.1517","4.2","213.49","200","60.03","5"
"01/08/12 14:19:37","2.1527","14.8","213.04","2","60.0","5"
"01/08/12 14:24:36","2.1536","0.0","213.81","47","60.0","5"
"01/08/12 14:29:37","2.1543","13.9","213.25","1","60.03","6"
"01/08/12 14:34:36","2.1549","8.8","213.38","130","60.07","6"
"01/08/12 14:39:37","2.1556","15.2","213.28","32","60.0","6"
"01/08/12 14:44:36","2.1562","13.5","213.89","103","60.03","5"
"01/08/12 14:49:38","2.157","11.3","213.7","71","60.07","5"
"01/08/12 14:54:36","2.1577","0.0","212.52","0","60.03","5"
"01/08/12 14:59:38","2.1584","0.1","213.17","235","60.03","6"
"01/08/12 15:04:38","2.1595","14.8","212.33","75","60.03","6"
"01/08/12 15:09:37","2.16","0.0","213.4","0","60.0","5"
"01/09/12 08:19:38","2.1629","76.4","215.39","381","60.03","6"
"01/09/12 08:24:38","2.1702","96.2","215.54","465","60.03","7"
"01/09/12 08:29:37","2.1778","102.0","216.13","490","60.03","9"
"01/09/12 08:34:38","2.1859","104.9","215.38","503","60.03","9"
"01/09/12 08:39:37","2.1896","14.1","213.6","14","60.0","9"
"01/09/12 08:44:37","2.1904","14.9","213.87","1","60.03","9"
"01/09/12 08:49:37","2.1914","15.3","213.76","0","60.0","9"
"01/09/12 08:54:38","2.1925","15.1","213.88","66","60.03","9"
"01/09/12 08:59:37","2.1946","26.7","214.64","72","60.0","9"
"01/09/12 09:04:38","2.1962","14.7","213.72","15","60.03","9"
"01/09/12 09:09:38","2.1972","11.6","213.97","139","60.03","8"
"01/09/12 09:14:36","2.1984","13.4","215.06","193","60.03","8"
"01/09/12 09:19:38","2.1999","14.4","214.33","40","60.0","8"
"01/09/12 09:24:37","2.203","40.6","215.71","109","60.03","9"
"01/09/12 09:29:37","2.2049","25.2","213.41","158","60.03","9"
"01/09/12 09:34:38","2.2078","39.9","214.05","95","60.0","9"
"01/09/12 09:39:38","2.209","22.3","214.94","20","60.03","9"
"01/09/12 09:44:36","2.2188","191.9","217.54","871","60.03","10"
"01/09/12 09:49:37","2.2285","39.0","213.92","141","60.0","10"
"01/09/12 09:54:38","2.2392","88.1","214.66","431","60.03","11"
"01/09/12 09:59:37","2.2425","32.7","213.2","216","60.0","11"
"01/09/12 10:04:36","2.2529","195.6","217.06","887","60.03","11"
"01/09/12 10:09:37","2.2624","195.7","218.03","886","60.0","12"
"01/09/12 10:14:38","2.2778","195.0","218.35","888","60.03","13"
"01/09/12 10:19:37","2.2894","195.5","217.81","885","60.0","14"
"01/09/12 10:24:38","2.3047","196.1","218.3","883","60.0","15"
"01/09/12 10:29:37","2.3199","195.3","217.15","887","60.0","15"
"01/09/12 10:34:36","2.3351","195.6","217.0","884","60.03","16"
"01/09/12 10:39:36","2.3503","195.8","217.49","887","60.03","17"
"01/09/12 10:44:37","2.3656","196.1","217.16","888","60.03","17"
"01/09/12 10:49:37","2.3809","196.1","217.71","884","60.03","17"
"01/09/12 10:54:38","2.3961","196.2","216.7","896","60.03","17"
"01/09/12 10:59:38","2.4114","195.8","217.43","892","60.03","17"
"01/09/12 11:04:36","2.4266","195.4","217.71","887","60.03","17"
"01/09/12 11:09:36","2.4418","195.7","217.33","892","60.03","17"
"01/09/12 11:14:37","2.4571","196.2","216.76","889","60.03","18"
"01/09/12 11:19:36","2.4723","195.9","218.01","887","60.0","18"
"01/09/12 11:24:37","2.4876","195.7","217.63","887","60.03","18"
"01/09/12 11:29:38","2.5029","195.4","218.01","888","60.03","18"
"01/09/12 11:34:37","2.5181","196.5","216.58","899","60.0","18"
"01/09/12 11:39:37","2.5333","195.7","216.42","891","60.03","18"
"01/09/12 11:44:37","2.5486","195.0","216.07","895","60.07","18"
"01/09/12 11:49:36","2.5638","195.6","215.96","890","60.0","18"
"01/09/12 11:54:37","2.5791","195.2","216.21","892","60.03","18"
"01/09/12 11:59:38","2.5944","195.2","216.66","890","60.03","19"
"01/09/12 12:04:38","2.6096","195.6","216.5","894","60.03","19"
"01/09/12 12:09:38","2.6248","196.0","217.44","890","60.07","19"
"01/09/12 12:14:36","2.64","195.7","216.99","889","60.0","19"
"01/09/12 12:19:38","2.6553","193.4","215.75","890","60.03","19"
"01/09/12 12:24:36","2.6691","195.5","216.86","888","60.03","18"
"01/09/12 12:29:37","2.6844","196.0","216.16","889","60.0","19"
"01/09/12 12:34:38","2.6945","110.4","214.76","528","60.03","18"
"01/09/12 12:39:38","2.7087","195.8","216.46","884","60.03","18"
"01/09/12 12:44:38","2.7239","195.6","216.2","894","60.03","18"
"01/09/12 12:49:36","2.7391","195.8","217.46","887","60.03","18"
"01/09/12 12:54:38","2.7544","195.4","216.94","890","60.03","18"
"01/09/12 12:59:37","2.7696","195.3","217.43","887","60.03","18"
"01/09/12 13:04:38","2.7847","193.1","217.84","873","60.03","18"
"01/09/12 13:09:37","2.7995","190.5","218.03","859","60.03","18"
"01/09/12 13:14:37","2.8143","187.3","216.75","854","60.03","18"
"01/09/12 13:19:38","2.8288","184.7","216.68","845","60.03","18"
"01/09/12 13:24:37","2.8432","183.1","216.81","829","60.0","17"
"01/09/12 13:29:38","2.8574","180.1","217.4","825","60.03","17"
"01/09/12 13:34:37","2.8713","177.3","216.42","808","60.03","17"
"01/09/12 13:39:38","2.885","172.8","215.01","801","60.03","16"
"01/09/12 13:44:37","2.8983","169.7","215.76","785","60.03","16"
"01/09/12 13:49:38","2.9113","165.6","216.25","761","60.03","16"
"01/09/12 13:54:38","2.9241","161.4","215.89","750","60.0","16"
"01/09/12 13:59:36","2.9365","158.0","215.72","730","60.03","15"
"01/09/12 14:04:37","2.9488","154.5","215.6","717","60.0","15"
"01/09/12 14:09:36","2.9605","147.6","215.8","698","60.03","15"
"01/09/12 14:14:38","2.9721","145.0","215.16","678","60.03","15"
"01/09/12 14:19:37","2.9832","141.0","216.29","655","60.07","15"
"01/09/12 14:24:37","2.9941","140.7","216.08","658","60.03","14"
"01/09/12 14:29:38","3.0037","77.8","213.93","331","60.03","14"
"01/09/12 14:34:37","3.0084","40.8","214.41","402","60.07","13"
"01/09/12 14:39:38","3.0114","26.0","213.16","245","60.03","12"
"01/09/12 14:44:38","3.0136","25.3","213.83","114","60.03","11"
"01/09/12 14:49:37","3.0159","38.3","213.53","210","60.03","11"
"01/09/12 14:54:38","3.018","12.0","214.1","228","60.03","10"
"01/09/12 14:59:37","3.02","21.0","213.4","24","60.07","9"
"01/09/12 15:04:37","3.022","15.5","212.78","48","60.03","9"
"01/09/12 15:09:38","3.023","6.7","212.93","235","60.03","9"
"01/09/12 15:14:38","3.0236","14.6","212.79","213","60.0","9"
"01/09/12 15:19:38","3.0242","11.8","213.0","29","60.03","9"
"01/09/12 15:24:38","3.0245","0.0","213.1","0","60.03","8"
"01/09/12 15:29:36","3.0248","13.6","213.4","0","60.07","8"
"01/10/12 08:19:42","3.0255","14.6","213.21","21","60.03","3"
"01/10/12 08:24:38","3.026","14.9","212.98","5","60.03","3"
"01/10/12 08:29:37","3.0264","1.3","212.67","0","60.03","3"
"01/10/12 08:34:39","3.0267","0.0","211.59","0","60.03","4"
"01/10/12 08:39:39","3.0271","0.0","211.71","0","60.03","4"
"01/10/12 08:44:38","3.0275","12.1","212.27","0","60.0","4"
"01/10/12 08:49:38","3.0279","0.0","212.33","16","60.03","4"
"01/10/12 08:54:37","3.0283","13.9","212.01","1","60.03","5"
"01/10/12 08:59:38","3.0287","10.5","212.35","3","60.0","5"
"01/10/12 09:04:37","3.0292","0.0","212.49","6","60.03","5"
"01/10/12 09:09:38","3.0302","15.3","212.44","11","60.03","5"
"01/10/12 09:14:37","3.0314","16.4","213.12","15","60.03","5"
"01/10/12 09:19:37","3.0327","11.4","212.52","8","60.0","5"
"01/10/12 09:24:38","3.0338","10.7","212.84","177","60.03","5"
"01/10/12 09:29:37","3.035","25.2","213.32","136","60.0","5"
"01/10/12 09:34:37","3.0365","12.9","213.29","31","60.07","6"
"01/10/12 09:39:39","3.0388","32.8","213.29","307","60.03","6"
"01/10/12 09:44:38","3.0439","89.1","214.48","436","60.03","6"
"01/10/12 09:49:37","3.0501","95.0","214.22","460","60.03","7"
"01/10/12 09:54:37","3.0559","47.9","213.4","302","60.0","8"
"01/10/12 09:59:39","3.0591","47.1","213.77","299","60.0","8"
"01/10/12 10:04:37","3.0619","29.8","212.53","262","60.0","8"
"01/10/12 10:09:38","3.0647","34.8","213.02","336","60.03","8"
"01/10/12 10:14:38","3.0685","37.2","213.78","375","60.03","9"
"01/10/12 10:19:37","3.0719","37.8","213.5","152","60.0","9"
"01/10/12 10:24:38","3.0757","38.3","213.43","104","60.03","9"
"01/10/12 10:29:37","3.0819","110.1","215.17","524","60.03","9"
"01/10/12 10:34:37","3.0885","71.1","213.81","357","60.03","9"
"01/10/12 10:39:38","3.0938","46.5","214.09","180","60.03","9"
"01/10/12 10:44:39","3.0976","36.6","214.04","341","60.03","9"
"01/10/12 10:49:39","3.1009","52.0","214.71","356","60.03","10"
"01/10/12 10:54:37","3.1055","78.4","214.22","391","60.03","10"
"01/10/12 10:59:38","3.1151","153.4","216.58","710","60.03","11"
"01/10/12 11:04:37","3.1251","98.2","215.5","474","60.03","11"
"01/10/12 11:09:38","3.1346","116.2","215.27","553","60.03","11"
"01/10/12 11:14:38","3.1433","137.5","216.3","643","60.03","11"
"01/10/12 11:19:38","3.1523","162.2","217.57","744","60.07","12"
"01/10/12 11:24:38","3.1651","132.6","216.36","625","60.0","13"
"01/10/12 11:29:37","3.1775","135.2","216.11","631","60.03","14"
"01/10/12 11:34:37","3.191","195.4","217.85","875","60.0","16"
"01/10/12 11:39:37","3.2062","195.2","217.13","883","60.03","17"
"01/10/12 11:44:39","3.2197","141.3","216.21","661","60.07","18"
"01/10/12 11:49:39","3.2331","139.5","216.83","645","60.03","18"
"01/10/12 11:54:37","3.2461","140.6","215.88","652","60.03","18"
"01/10/12 11:59:37","3.2565","132.3","216.39","616","60.03","18"
"01/10/12 12:04:38","3.2647","108.5","214.97","518","60.07","17"
"01/10/12 12:09:37","3.277","185.2","217.3","843","60.03","18"
"01/10/12 12:14:39","3.277","195.4","217.02","893","60.03","19"
"01/10/12 12:19:38","3.2921","190.8","217.5","867","60.0","20"
"01/10/12 12:24:37","3.307","191.1","217.91","866","60.03","21"
"01/10/12 12:29:39","3.3216","179.0","217.45","818","60.03","22"
"01/10/12 12:34:39","3.3355","174.6","216.92","798","60.0","22"
"01/10/12 12:39:38","3.3489","167.3","217.43","765","60.03","22"
"01/10/12 12:44:37","3.3625","173.1","217.08","793","60.03","22"
"01/10/12 12:49:38","3.3755","170.5","216.97","783","60.03","22"
"01/10/12 12:54:37","3.3887","168.6","216.74","775","60.03","22"
"01/10/12 12:59:38","3.4024","179.4","217.0","821","60.03","22"
"01/10/12 13:04:38","3.4154","159.1","217.44","731","60.03","22"
"01/10/12 13:09:37","3.4271","142.5","217.54","659","60.03","21"
"01/10/12 13:14:38","3.4382","137.2","216.36","642","60.03","20"
"01/10/12 13:19:38","3.4493","133.9","217.06","623","60.03","20"
"01/10/12 13:24:37","3.4593","111.3","216.15","530","60.03","20"
"01/10/12 13:29:37","3.469","113.1","216.76","536","60.03","20"
"01/10/12 13:34:39","3.4787","115.6","216.56","544","60.0","19"
"01/10/12 13:39:37","3.4881","130.5","216.79","611","60.03","19"
"01/10/12 13:44:39","3.498","128.2","216.86","597","60.03","19"
"01/10/12 13:49:38","3.5068","116.8","216.71","550","60.07","19"
"01/10/12 13:54:39","3.5162","104.9","217.07","501","60.03","19"
"01/10/12 13:59:37","3.5246","101.4","216.55","486","60.0","19"
"01/10/12 14:04:38","3.5315","90.1","215.55","442","60.03","18"
"01/10/12 14:09:39","3.5387","89.8","215.52","437","60.0","18"
"01/10/12 14:14:38","3.5459","95.6","216.23","460","60.03","18"
"01/10/12 14:19:37","3.5525","98.6","215.95","473","60.03","18"
"01/10/12 14:24:37","3.5611","122.1","216.52","576","60.03","18"
"01/10/12 14:29:38","3.5711","121.4","216.36","570","60.0","18"
"01/10/12 14:34:38","3.5805","122.6","216.29","578","60.03","18"
"01/10/12 14:39:38","3.5894","129.9","215.58","608","60.03","19"
"01/10/12 14:44:37","3.5975","47.2","214.32","266","60.03","18"
"01/10/12 14:49:37","3.6007","23.0","214.46","46","60.03","18"
"01/10/12 14:54:37","3.6029","40.7","214.32","228","60.03","18"
"01/10/12 14:59:38","3.6059","57.0","214.79","104","60.03","17"
"01/10/12 15:04:39","3.6093","46.0","214.63","304","60.03","17"
"01/10/12 15:09:38","3.613","50.9","214.49","316","60.03","17"
"01/10/12 15:14:37","3.6161","33.2","214.88","330","60.03","17"
"01/10/12 15:19:37","3.6186","33.2","214.78","92","60.03","16"
"01/10/12 15:24:37","3.6214","30.3","214.92","279","60.03","15"
