"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/10/12 15:29:39","3.6241","16.7","214.42","17","60.03","15"
"01/10/12 15:34:38","3.626","26.0","214.36","74","60.03","15"
"01/10/12 15:39:37","3.6288","40.0","214.5","222","60.03","15"
"01/10/12 15:44:38","3.6319","38.5","214.63","212","60.0","15"
"01/10/12 15:49:38","3.6339","27.8","214.89","156","60.03","15"
"01/10/12 15:54:37","3.6351","14.4","214.59","9","60.07","15"
"01/10/12 15:59:38","3.6363","14.5","213.98","2","60.07","15"
"01/10/12 16:04:37","3.6368","0.0","214.23","0","60.03","15"
"01/11/12 08:24:41","3.6368","0.0","213.45","0","60.03","3"
"01/11/12 08:29:38","3.6368","0.0","213.08","0","60.03","4"
"01/11/12 08:39:41","3.6371","13.9","213.1","0","60.03","5"
"01/11/12 08:44:43","3.6375","10.9","213.58","24","60.03","5"
"01/11/12 08:49:38","3.638","0.0","213.8","190","60.03","5"
"01/11/12 08:54:39","3.6387","12.7","213.3","1","60.03","6"
"01/11/12 08:59:38","3.6393","0.0","213.6","0","60.03","6"
"01/11/12 09:04:39","3.6398","14.4","213.44","38","60.03","6"
"01/11/12 09:09:38","3.6402","11.6","213.76","0","60.0","6"
"01/11/12 09:14:38","3.6405","13.4","213.75","36","60.03","6"
"01/11/12 09:19:39","3.641","11.6","214.35","55","60.03","6"
"01/11/12 09:24:40","3.6415","13.0","214.11","259","60.0","6"
"01/11/12 09:29:39","3.6421","13.6","212.9","5","60.03","6"
"01/11/12 09:34:38","3.6425","11.3","213.04","12","60.03","6"
"01/11/12 09:39:38","3.6428","0.0","212.83","0","60.03","6"
"01/11/12 09:44:38","3.6432","0.0","212.77","0","60.03","6"
"01/11/12 09:49:39","3.6436","5.9","212.11","0","60.03","6"
"01/11/12 09:54:39","3.644","13.5","211.88","0","60.03","6"
"01/11/12 09:59:38","3.6444","10.3","211.77","0","60.03","6"
"01/11/12 10:04:39","3.6449","0.0","212.63","0","60.03","6"
"01/11/12 10:09:38","3.6454","14.4","214.03","0","60.03","6"
"01/11/12 10:14:38","3.6458","10.5","213.9","1","60.03","6"
"01/11/12 10:19:38","3.6461","0.0","213.26","0","60.03","6"
"01/11/12 10:24:39","3.6465","0.0","212.55","0","60.03","6"
"01/11/12 10:29:38","3.647","2.5","213.91","224","60.03","6"
"01/11/12 10:34:39","3.6476","13.2","213.97","14","60.03","6"
"01/11/12 10:39:38","3.6484","11.1","213.57","35","60.03","6"
"01/11/12 10:44:39","3.6494","23.2","213.49","109","60.03","7"
"01/11/12 10:49:39","3.6504","12.8","214.28","13","60.0","7"
"01/11/12 10:54:39","3.6515","13.2","214.12","75","60.03","7"
"01/11/12 10:59:39","3.6526","10.3","213.1","11","60.07","7"
"01/11/12 11:04:39","3.6537","9.5","213.35","219","59.96","7"
"01/11/12 11:09:39","3.6548","14.3","213.61","31","60.0","8"
"01/11/12 11:14:38","3.6559","16.0","213.1","3","60.0","8"
"01/11/12 11:19:39","3.6572","14.0","213.41","174","60.0","8"
"01/11/12 11:24:38","3.6586","20.3","212.74","18","60.0","8"
"01/11/12 11:29:39","3.6601","14.0","212.85","18","60.03","9"
"01/11/12 11:34:39","3.6617","15.2","212.93","25","60.0","9"
"01/11/12 11:39:39","3.6635","16.8","212.29","35","60.0","9"
"01/11/12 11:44:39","3.6651","20.0","211.75","44","60.0","9"
"01/11/12 11:49:39","3.6666","22.7","212.98","19","60.0","9"
"01/11/12 11:54:39","3.668","13.3","211.73","19","60.0","9"
"01/11/12 11:59:38","3.6692","17.6","212.64","96","60.03","9"
"01/11/12 12:04:39","3.6708","23.2","212.69","31","60.0","9"
"01/11/12 12:09:38","3.6725","32.9","212.3","26","60.0","9"
"01/11/12 12:14:38","3.6744","21.1","212.28","254","60.0","10"
"01/11/12 12:19:39","3.6763","28.5","212.29","164","60.03","10"
"01/11/12 12:24:39","3.6784","25.6","212.04","60","60.03","10"
"01/11/12 12:29:39","3.6806","33.7","212.49","254","60.0","11"
"01/11/12 12:34:39","3.683","26.8","213.32","93","60.0","11"
"01/11/12 12:39:39","3.6852","31.5","212.67","96","60.0","11"
"01/11/12 12:44:38","3.6872","15.5","213.23","25","60.03","11"
"01/11/12 12:49:38","3.689","13.5","214.22","20","60.0","11"
"01/11/12 12:54:39","3.6906","11.4","213.28","249","60.0","11"
"01/11/12 12:59:39","3.6921","13.0","213.55","94","60.0","11"
"01/11/12 13:04:39","3.6933","14.3","212.31","50","60.0","11"
"01/11/12 13:09:40","3.6945","16.6","212.84","3","60.0","11"
"01/11/12 13:14:39","3.6954","13.3","212.83","170","60.0","11"
"01/11/12 13:19:39","3.6961","12.2","213.02","218","60.0","11"
"01/11/12 13:24:38","3.6967","13.9","212.88","96","60.0","10"
"01/11/12 13:29:39","3.6973","0.0","213.86","67","60.03","10"
"01/11/12 13:34:39","3.6978","12.4","212.84","5","60.03","9"
"01/11/12 13:39:39","3.6982","0.0","212.4","26","60.0","9"
"01/11/12 13:44:38","3.6987","0.0","212.56","0","60.0","9"
"01/11/12 13:49:39","3.6992","11.3","212.42","2","60.03","9"
"01/11/12 13:54:39","3.6999","6.8","212.18","143","60.0","8"
"01/11/12 13:59:38","3.7006","14.9","213.83","1","60.03","8"
"01/11/12 14:04:38","3.7013","15.2","213.38","34","60.03","8"
"01/11/12 14:39:39","3.7014","0.0","213.63","0","60.0","6"
"01/11/12 14:49:41","3.7015","4.3","212.71","206","60.03","6"
"01/11/12 14:59:41","3.7021","14.0","213.0","3","60.0","6"
"01/12/12 09:19:45","3.7021","0.0","212.41","0","60.0","-5"
"01/12/12 09:24:41","3.7021","0.0","212.89","0","60.03","-5"
"01/12/12 09:34:41","3.7022","0.0","213.42","0","60.0","-4"
"01/12/12 09:39:40","3.7023","0.0","212.25","0","60.03","-4"
"01/12/12 10:09:42","3.7024","0.0","212.12","0","60.03","-4"
"01/12/12 10:34:39","3.7036","0.0","213.19","0","60.03","-3"
"01/12/12 10:39:39","3.7037","0.0","213.99","0","60.03","-3"
"01/12/12 10:44:40","3.7037","0.0","214.38","0","60.03","-3"
"01/12/12 10:49:40","3.7038","0.0","214.13","0","60.03","-3"
"01/12/12 11:24:40","3.7045","0.0","213.82","0","60.03","-2"
"01/12/12 11:29:39","3.7048","13.3","212.54","71","60.0","-2"
"01/12/12 11:34:40","3.7052","0.0","212.83","0","60.03","-2"
"01/12/12 11:39:39","3.7055","0.0","213.44","0","60.03","-2"
"01/12/12 11:44:40","3.7059","0.0","212.73","0","60.03","-2"
"01/12/12 11:49:39","3.7062","5.9","212.78","0","60.03","-2"
"01/12/12 11:54:40","3.7066","0.0","213.06","0","60.03","-2"
"01/12/12 11:59:38","3.7069","0.0","213.73","0","60.03","-2"
"01/12/12 12:04:40","3.7073","0.0","214.08","0","60.0","-2"
"01/12/12 12:09:39","3.7076","0.0","213.68","0","60.03","-2"
"01/12/12 12:14:39","3.7081","0.0","212.08","0","60.03","-2"
"01/12/12 12:19:39","3.7085","11.1","212.37","0","60.03","-2"
"01/12/12 12:24:40","3.709","12.0","212.94","34","60.03","-2"
"01/12/12 12:29:40","3.7094","0.0","213.08","0","60.03","-2"
"01/12/12 12:34:39","3.7098","12.0","213.72","127","60.0","-2"
"01/12/12 12:39:39","3.7102","0.0","213.18","41","60.03","-2"
"01/12/12 12:44:40","3.7106","0.0","213.17","0","60.0","-2"
"01/12/12 12:49:38","3.711","0.0","212.68","41","60.03","-2"
"01/12/12 12:54:39","3.7113","0.0","213.88","0","60.0","-2"
"01/12/12 12:59:39","3.7114","11.9","213.48","10","60.03","-2"
"01/12/12 13:04:40","3.7117","12.2","213.25","0","60.03","-2"
"01/12/12 13:09:40","3.7119","0.0","213.35","0","60.0","-2"
"01/12/12 13:14:40","3.7123","0.0","212.2","7","60.03","-2"
"01/12/12 13:19:39","3.7127","13.9","213.59","20","60.0","-2"
"01/12/12 13:24:39","3.7132","0.0","213.46","0","60.03","-2"
"01/12/12 13:29:40","3.7137","13.9","212.78","2","60.0","-2"
"01/12/12 13:34:40","3.7142","14.3","213.36","140","60.03","-2"
"01/12/12 13:39:40","3.7146","0.0","212.65","0","60.03","-2"
"01/12/12 13:44:40","3.715","1.3","213.1","0","60.03","-2"
"01/12/12 13:49:39","3.7153","0.0","213.99","0","60.03","-2"
"01/12/12 13:54:40","3.7157","14.2","213.99","1","60.03","-2"
"01/12/12 13:59:39","3.716","0.0","214.1","0","60.03","-3"
"01/12/12 14:04:39","3.716","0.0","213.0","0","60.03","-3"
"01/12/12 14:09:40","3.716","0.0","212.62","0","60.03","-3"
"01/12/12 14:39:43","3.716","0.0","212.17","0","60.03","-4"
"01/13/12 10:29:43","3.716","0.0","213.21","0","60.0","-5"
"01/13/12 10:34:39","3.7162","5.8","213.63","148","60.03","-4"
"01/13/12 10:39:41","3.7168","0.0","213.35","0","60.03","-4"
"01/13/12 10:44:40","3.7175","0.4","213.52","240","60.03","-4"
"01/13/12 10:49:40","3.7185","12.9","213.78","51","60.03","-3"
"01/13/12 10:54:39","3.7196","12.3","214.02","47","60.0","-3"
"01/13/12 10:59:40","3.7205","10.3","214.82","3","60.03","-3"
"01/13/12 11:04:39","3.7212","14.0","214.28","2","60.03","-3"
"01/13/12 11:09:39","3.7228","28.9","213.82","173","60.03","-2"
"01/13/12 11:14:40","3.7252","11.9","213.91","21","60.0","-2"
"01/13/12 11:19:41","3.726","0.0","212.77","0","60.03","-2"
"01/13/12 11:24:40","3.7265","12.0","214.1","184","60.03","-2"
"01/13/12 11:29:39","3.727","0.0","213.94","0","60.03","-2"
"01/13/12 11:34:40","3.7276","0.0","213.3","53","60.03","-2"
"01/13/12 11:39:40","3.7281","14.3","213.25","0","60.03","-2"
"01/13/12 11:44:39","3.7288","0.2","214.19","0","60.03","-2"
"01/13/12 11:49:39","3.7295","8.3","213.14","0","60.03","-2"
"01/13/12 11:54:40","3.7303","11.4","214.12","26","60.07","-2"
"01/13/12 11:59:41","3.7308","0.2","213.69","0","60.03","-2"
"01/13/12 12:04:40","3.7313","0.0","213.47","0","60.07","-2"
"01/13/12 12:09:40","3.7318","0.0","212.94","0","60.03","-2"
"01/13/12 12:14:40","3.7323","14.4","213.06","242","60.03","-2"
"01/13/12 12:19:40","3.7328","13.2","212.56","3","60.07","-2"
"01/13/12 12:24:41","3.7334","0.0","212.72","0","60.0","-2"
"01/13/12 12:29:39","3.7341","3.0","213.21","0","60.0","-2"
"01/13/12 12:34:40","3.7346","0.0","213.06","0","60.03","-2"
"01/13/12 12:39:41","3.7352","12.7","213.26","5","60.03","-2"
"01/13/12 12:44:41","3.736","10.4","212.68","47","60.0","-2"
"01/13/12 12:49:40","3.7366","11.5","213.51","7","60.0","-2"
"01/13/12 12:54:39","3.7378","12.0","214.17","179","60.03","-1"
"01/13/12 12:59:40","3.7384","0.0","213.81","0","60.03","-2"
"01/13/12 13:04:40","3.7389","0.0","213.43","0","60.03","-2"
"01/13/12 13:09:40","3.7392","0.0","213.86","0","60.03","-2"
"01/13/12 13:14:41","3.7396","0.0","213.78","0","60.03","-2"
"01/13/12 13:19:40","3.7402","0.0","213.91","0","60.03","-2"
"01/13/12 13:24:40","3.7407","0.0","214.43","0","60.03","-2"
"01/13/12 13:29:41","3.741","10.5","214.07","61","60.03","-2"
"01/13/12 13:34:39","3.7416","0.0","213.82","0","60.03","-2"
"01/13/12 13:39:40","3.742","0.0","214.04","0","60.03","-2"
"01/13/12 13:44:40","3.7423","0.0","213.33","0","60.03","-2"
"01/13/12 13:49:40","3.7429","11.1","214.31","29","60.03","-2"
"01/13/12 13:54:40","3.7432","0.0","213.78","0","60.03","-3"
"01/13/12 13:59:41","3.7432","12.1","214.72","1","60.0","-3"
"01/14/12 09:39:40","3.7432","0.0","213.97","0","60.03","-5"
"01/14/12 10:14:41","3.7432","0.0","213.18","0","60.03","-3"
"01/14/12 10:44:40","3.7435","0.0","212.76","0","60.0","-2"
"01/14/12 10:49:40","3.7438","5.9","213.56","0","60.07","-1"
"01/14/12 10:54:41","3.7442","7.2","213.69","0","60.03","-1"
"01/14/12 10:59:41","3.7446","0.0","212.66","0","60.0","-1"
"01/14/12 11:04:40","3.7451","15.7","213.13","4","60.03","-1"
"01/14/12 11:09:41","3.7455","0.0","212.67","0","60.03","-1"
"01/14/12 11:14:40","3.7461","7.5","212.74","0","60.0","-1"
"01/14/12 11:19:41","3.7466","12.1","212.67","1","60.03","-1"
"01/14/12 11:24:40","3.7472","7.5","212.79","0","60.03","-1"
"01/14/12 11:29:41","3.7478","14.9","212.65","103","60.03","0"
"01/14/12 11:34:42","3.7485","7.0","213.28","0","60.03","0"
"01/14/12 11:39:40","3.7492","12.0","212.02","0","60.03","0"
"01/14/12 11:44:41","3.75","15.5","212.83","6","60.07","0"
"01/14/12 11:49:41","3.7507","0.0","212.66","0","60.03","0"
"01/14/12 11:54:41","3.7515","3.0","212.56","52","60.03","0"
"01/14/12 11:59:40","3.7524","16.3","212.3","124","60.0","0"
"01/14/12 12:04:41","3.7535","15.7","212.32","168","60.0","0"
"01/14/12 12:09:40","3.7544","18.5","213.07","237","60.07","0"
"01/14/12 12:14:40","3.7555","12.7","212.95","168","60.03","0"
"01/14/12 12:19:41","3.7565","21.6","212.5","108","60.0","0"
"01/14/12 12:24:41","3.7577","15.4","211.97","228","60.03","0"
"01/14/12 12:29:41","3.7589","13.1","213.05","8","60.03","0"
"01/14/12 12:34:40","3.7603","25.2","213.07","61","60.07","0"
"01/14/12 12:39:41","3.7617","19.0","212.87","17","60.03","0"
"01/14/12 12:44:41","3.7633","12.1","213.37","19","60.03","0"
"01/14/12 12:49:40","3.7651","35.4","214.32","229","60.03","0"
"01/14/12 12:54:40","3.7673","26.4","213.51","195","60.03","1"
"01/14/12 12:59:41","3.7695","31.8","213.98","38","60.03","1"
"01/14/12 13:04:42","3.7718","58.9","215.16","301","60.03","1"
"01/14/12 13:09:41","3.7745","27.4","213.76","87","60.03","1"
"01/14/12 13:14:41","3.7766","23.9","213.41","71","60.0","1"
"01/14/12 13:19:41","3.7793","28.5","214.42","89","60.0","1"
"01/14/12 13:24:41","3.7821","27.9","214.46","161","60.03","1"
"01/14/12 13:29:41","3.7851","69.4","215.51","344","60.0","1"
"01/14/12 13:34:41","3.7874","30.0","213.62","144","60.03","1"
"01/14/12 13:39:42","3.7899","38.2","214.29","332","60.03","1"
"01/14/12 13:44:40","3.7917","20.4","213.54","150","60.03","0"
"01/14/12 13:49:41","3.7935","36.2","213.96","192","60.03","0"
"01/14/12 13:54:41","3.7954","39.8","215.74","107","60.03","0"
"01/14/12 13:59:41","3.7983","43.4","214.56","299","60.03","-1"
"01/14/12 14:04:41","3.8003","14.2","213.61","7","60.03","-1"
"01/14/12 14:09:40","3.8009","15.1","212.87","1","60.07","-1"
"01/14/12 14:14:41","3.8016","14.4","213.24","3","60.0","-1"
"01/14/12 14:19:41","3.8023","14.6","214.19","29","60.03","-1"
"01/14/12 14:24:42","3.8031","15.8","213.19","104","60.03","-1"
"01/14/12 14:29:41","3.804","9.6","212.89","173","60.03","-1"
"01/14/12 14:34:42","3.805","14.6","213.49","53","60.03","-1"
"01/14/12 14:39:40","3.8055","0.0","213.26","0","60.03","-1"
"01/14/12 14:44:40","3.8061","13.2","213.23","38","60.03","-1"
"01/14/12 14:49:41","3.8073","23.4","214.01","20","60.03","-1"
"01/14/12 14:54:40","3.8083","15.0","213.35","8","60.07","-1"
"01/14/12 14:59:40","3.8087","0.0","213.34","0","60.0","-1"
"01/14/12 15:09:41","3.809","0.0","212.63","0","60.03","-2"
"01/14/12 15:14:42","3.8098","11.8","213.97","4","60.03","-2"
"01/14/12 15:24:42","3.8104","11.0","212.99","2","60.0","-2"
"01/14/12 15:29:40","3.8107","0.0","213.22","90","60.03","-2"
